Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,7,15,48.5,6.0,1.8,9.65,7.5,0.0,0.0
2018,1,22,7,30,97.0,12.0,1.9,10.0,15.0,11.44,0.0
2018,1,22,7,45,222.5,24.0,2.0,10.35,45.0,19.59,6.26
2018,1,22,8,0,348.0,36.0,2.1,10.7,75.0,28.95,19.29
2018,1,22,8,15,443.5,42.5,2.1,10.95,115.0,62.98,33.15
2018,1,22,8,30,539.0,49.0,2.1,11.2,155.0,107.8,62.68
2018,1,22,8,45,338.0,44.5,2.15,11.45,116.5,101.38,66.66
2018,1,22,9,0,137.0,40.0,2.2,11.7,78.0,70.68,50.21
2018,1,22,9,15,68.5,51.0,2.2,11.9,70.0,68.34,51.36
2018,1,22,9,30,0.0,62.0,2.2,12.1,62.0,57.66,44.08
2018,1,22,9,45,0.0,83.5,2.2,12.35,83.5,77.82,61.16
2018,1,22,10,0,0.0,105.0,2.2,12.6,105.0,98.22,78.23
2018,1,22,10,15,16.5,134.0,2.25,12.8,141.5,134.03,108.08
2018,1,22,10,30,33.0,163.0,2.3,13.0,178.0,175.9,142.69
2018,1,22,10,45,146.0,181.0,2.35,13.15,252.5,265.73,217.28
2018,1,22,11,0,259.0,199.0,2.4,13.3,327.0,366.32,299.11
2018,1,22,11,15,223.0,204.0,2.35,13.4,317.0,360.19,293.46
2018,1,22,11,30,187.0,209.0,2.3,13.5,307.0,342.57,279.04
2018,1,22,11,45,203.5,221.0,2.3,13.6,329.0,374.14,304.38
2018,1,22,12,0,220.0,233.0,2.3,13.7,351.0,406.24,329.72
2018,1,22,12,15,163.5,216.0,2.25,13.7,304.0,352.04,286.05
2018,1,22,12,30,107.0,199.0,2.2,13.7,257.0,294.78,239.63
2018,1,22,12,45,98.0,192.0,2.1,13.75,244.5,283.07,230.31
2018,1,22,13,0,89.0,185.0,2.0,13.8,232.0,270.69,220.26
2018,1,22,13,15,83.0,177.0,1.9,13.7,220.0,247.73,201.98
2018,1,22,13,30,77.0,169.0,1.8,13.6,208.0,235.41,192.18
2018,1,22,13,45,49.5,154.5,1.7,13.55,179.0,198.36,161.44
2018,1,22,14,0,22.0,140.0,1.6,13.5,150.0,161.25,130.38
2018,1,22,14,15,101.5,128.5,1.5,13.3,171.5,221.66,183.09
2018,1,22,14,30,181.0,117.0,1.4,13.1,193.0,280.57,233.34
2018,1,22,14,45,326.0,106.5,1.25,12.95,230.5,389.11,323.13
2018,1,22,15,0,471.0,96.0,1.1,12.8,268.0,476.32,392.85
2018,1,22,15,15,527.0,84.0,1.1,12.8,257.0,497.21,408.88
2018,1,22,15,30,583.0,72.0,1.1,12.8,246.0,506.97,416.37
2018,1,22,15,45,548.5,67.0,0.9,12.0,211.0,461.47,379.24
2018,1,22,16,0,514.0,62.0,0.7,11.2,176.0,416.13,341.32
2018,1,22,16,15,432.0,54.0,0.75,10.75,135.5,340.59,278.66
2018,1,22,16,30,350.0,46.0,0.8,10.3,95.0,269.62,217.41
2018,1,22,16,45,250.5,34.0,0.85,9.85,62.5,193.27,145.41
2018,1,22,17,0,151.0,22.0,0.9,9.4,30.0,111.41,0.0
2018,1,22,17,15,75.5,11.0,1.0,9.2,15.0,41.19,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,46.5,6.5,0.9,5.75,8.0,0.0,0.0
2018,1,23,7,30,93.0,13.0,0.9,5.9,16.0,12.39,0.0
2018,1,23,7,45,138.5,26.0,0.9,6.1,38.0,20.49,7.72
2018,1,23,8,0,184.0,39.0,0.9,6.3,60.0,30.36,21.03
2018,1,23,8,15,245.0,54.5,0.9,6.6,95.5,61.11,38.79
2018,1,23,8,30,306.0,70.0,0.9,6.9,131.0,98.95,66.45
2018,1,23,8,45,438.5,72.5,0.9,7.2,182.5,144.15,99.81
2018,1,23,9,0,571.0,75.0,0.9,7.5,234.0,205.0,148.93
2018,1,23,9,15,618.0,80.0,0.95,8.05,275.0,256.27,194.36
2018,1,23,9,30,665.0,85.0,1.0,8.6,316.0,311.57,243.02
2018,1,23,9,45,738.0,80.0,1.0,9.15,361.5,370.39,293.32
2018,1,23,10,0,811.0,75.0,1.0,9.7,407.0,434.76,347.05
2018,1,23,10,15,829.0,76.5,1.05,10.15,437.0,483.96,388.35
2018,1,23,10,30,847.0,78.0,1.1,10.6,467.0,532.68,428.15
2018,1,23,10,45,719.0,111.5,1.2,11.05,453.5,533.26,429.68
2018,1,23,11,0,591.0,145.0,1.3,11.5,440.0,520.72,420.34
2018,1,23,11,15,622.0,143.0,1.25,11.8,462.0,561.91,452.26
2018,1,23,11,30,653.0,141.0,1.2,12.1,484.0,603.01,482.96
2018,1,23,11,45,775.0,111.5,1.2,12.4,525.5,677.03,539.13
2018,1,23,12,0,897.0,82.0,1.2,12.7,567.0,746.3,588.54
2018,1,23,12,15,899.0,81.5,1.1,12.85,568.5,767.51,601.13
2018,1,23,12,30,901.0,81.0,1.0,13.0,570.0,785.53,611.9
2018,1,23,12,45,900.5,80.0,0.9,13.2,564.0,797.74,618.45
2018,1,23,13,0,900.0,79.0,0.8,13.4,558.0,806.53,622.67
2018,1,23,13,15,888.0,79.0,0.75,13.45,541.5,803.99,620.31
2018,1,23,13,30,876.0,79.0,0.7,13.5,525.0,804.3,620.21
2018,1,23,13,45,850.0,80.5,0.65,13.55,498.5,785.73,607.14
2018,1,23,14,0,824.0,82.0,0.6,13.6,472.0,763.97,592.19
2018,1,23,14,15,782.5,83.0,0.55,13.5,436.0,726.63,566.65
2018,1,23,14,30,741.0,84.0,0.5,13.4,400.0,687.04,539.48
2018,1,23,14,45,773.0,74.5,0.5,13.35,381.0,688.47,542.1
2018,1,23,15,0,805.0,65.0,0.5,13.3,362.0,685.57,540.97
2018,1,23,15,15,760.0,62.5,0.5,13.3,318.5,632.52,503.28
2018,1,23,15,30,715.0,60.0,0.5,13.3,275.0,578.95,464.78
2018,1,23,15,45,575.0,62.5,0.45,12.8,219.0,474.65,384.57
2018,1,23,16,0,435.0,65.0,0.4,12.3,163.0,372.39,303.5
2018,1,23,16,15,382.0,54.0,0.35,12.0,126.5,312.98,254.26
2018,1,23,16,30,329.0,43.0,0.3,11.7,90.0,256.55,205.14
2018,1,23,16,45,276.0,32.5,0.3,11.4,62.0,204.49,154.12
2018,1,23,17,0,223.0,22.0,0.3,11.1,34.0,144.38,17.42
2018,1,23,17,15,111.5,11.0,0.35,10.9,17.0,56.09,0.0
2018,1,23,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.15,5.95,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.2,6.4,7.0,6.67,0.0
2018,1,24,7,45,0.0,19.0,1.25,6.85,19.0,17.64,6.36
2018,1,24,8,0,0.0,31.0,1.3,7.3,31.0,28.57,19.43
2018,1,24,8,15,0.0,45.0,1.45,7.7,45.0,41.32,29.94
2018,1,24,8,30,0.0,59.0,1.6,8.1,59.0,54.26,41.5
2018,1,24,8,45,4.5,76.0,1.8,8.5,77.5,70.82,55.82
2018,1,24,9,0,9.0,93.0,2.0,8.9,96.0,88.09,70.6
2018,1,24,9,15,40.0,118.0,2.05,9.2,132.0,122.03,98.76
2018,1,24,9,30,71.0,143.0,2.1,9.5,168.0,159.24,129.76
2018,1,24,9,45,120.5,156.0,2.2,9.8,203.5,198.57,162.36
2018,1,24,10,0,170.0,169.0,2.3,10.1,239.0,240.38,197.19
2018,1,24,10,15,188.0,180.5,2.45,10.5,263.0,270.05,221.98
2018,1,24,10,30,206.0,192.0,2.6,10.9,287.0,301.05,247.66
2018,1,24,10,45,221.5,205.0,2.75,11.3,312.0,333.37,274.09
2018,1,24,11,0,237.0,218.0,2.9,11.7,337.0,366.57,300.93
2018,1,24,11,15,189.0,228.5,3.1,12.0,325.5,357.32,292.8
2018,1,24,11,30,141.0,239.0,3.3,12.3,314.0,344.52,281.63
2018,1,24,11,45,100.5,235.0,3.45,12.55,289.0,309.07,252.37
2018,1,24,12,0,60.0,231.0,3.6,12.8,264.0,279.23,227.29
2018,1,24,12,15,49.0,226.0,3.75,12.85,253.0,268.14,218.18
2018,1,24,12,30,38.0,221.0,3.9,12.9,242.0,256.43,208.48
2018,1,24,12,45,43.5,222.0,4.05,12.95,245.5,263.88,214.87
2018,1,24,13,0,49.0,223.0,4.2,13.0,249.0,271.5,221.42
2018,1,24,13,15,31.5,196.5,4.2,12.8,213.0,229.06,186.66
2018,1,24,13,30,14.0,170.0,4.2,12.6,177.0,177.13,143.76
2018,1,24,13,45,10.0,157.0,4.15,12.4,162.0,160.91,130.51
2018,1,24,14,0,6.0,144.0,4.1,12.2,147.0,144.67,117.13
2018,1,24,14,15,3.0,120.0,3.95,12.0,121.5,117.6,94.58
2018,1,24,14,30,0.0,96.0,3.8,11.8,96.0,90.82,72.09
2018,1,24,14,45,20.5,92.5,3.65,11.55,100.0,108.62,88.21
2018,1,24,15,0,41.0,89.0,3.5,11.3,104.0,120.23,98.97
2018,1,24,15,15,76.5,88.0,3.5,11.3,112.5,154.21,128.93
2018,1,24,15,30,112.0,87.0,3.5,11.3,121.0,177.18,149.14
2018,1,24,15,45,163.0,86.0,3.4,10.95,127.5,219.7,185.66
2018,1,24,16,0,214.0,85.0,3.3,10.6,134.0,248.56,209.55
2018,1,24,16,15,183.0,69.0,3.4,10.35,104.5,204.79,170.71
2018,1,24,16,30,152.0,53.0,3.5,10.1,75.0,162.78,132.67
2018,1,24,16,45,109.0,37.0,3.65,9.8,50.0,116.77,89.08
2018,1,24,17,0,66.0,21.0,3.8,9.5,25.0,65.35,14.9
2018,1,24,17,15,33.0,10.5,3.75,9.15,12.5,23.59,0.0
2018,1,24,17,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,6.15,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,6.6,16.0,13.34,0.0
2018,1,25,7,45,135.0,29.5,1.35,7.05,44.0,23.3,10.83
2018,1,25,8,0,222.0,45.0,1.4,7.5,72.0,35.5,25.54
2018,1,25,8,15,227.5,59.0,1.6,7.8,96.5,64.11,41.72
2018,1,25,8,30,233.0,73.0,1.8,8.1,121.0,93.34,64.68
2018,1,25,8,45,321.0,83.5,2.05,8.35,165.5,134.24,96.42
2018,1,25,9,0,409.0,94.0,2.3,8.6,210.0,184.76,138.21
2018,1,25,9,15,574.5,84.0,2.4,8.9,273.0,248.85,190.49
2018,1,25,9,30,740.0,74.0,2.5,9.2,336.0,327.84,256.81
2018,1,25,9,45,780.5,73.0,2.6,9.5,374.5,381.8,305.22
2018,1,25,10,0,821.0,72.0,2.7,9.8,413.0,438.0,354.63
2018,1,25,10,15,837.5,74.0,2.8,10.05,443.5,487.64,397.85
2018,1,25,10,30,854.0,76.0,2.9,10.3,474.0,536.67,439.46
2018,1,25,10,45,646.5,122.0,2.95,10.55,432.0,505.27,415.31
2018,1,25,11,0,439.0,168.0,3.0,10.8,390.0,451.06,371.57
2018,1,25,11,15,308.0,178.5,3.05,10.95,336.5,387.99,320.64
2018,1,25,11,30,177.0,189.0,3.1,11.1,283.0,314.91,260.01
2018,1,25,11,45,157.0,180.0,3.15,11.25,264.5,297.72,246.12
2018,1,25,12,0,137.0,171.0,3.2,11.4,246.0,278.75,230.45
2018,1,25,12,15,212.5,162.5,3.25,11.4,279.0,339.74,282.15
2018,1,25,12,30,288.0,154.0,3.3,11.4,312.0,393.43,327.38
2018,1,25,12,45,306.5,167.5,3.4,11.45,334.0,428.96,356.05
2018,1,25,13,0,325.0,181.0,3.5,11.5,356.0,464.14,384.35
2018,1,25,13,15,345.0,179.0,3.5,11.45,360.5,481.88,399.15
2018,1,25,13,30,365.0,177.0,3.5,11.4,365.0,512.06,423.54
2018,1,25,13,45,230.0,165.0,3.55,11.3,282.0,378.13,314.82
2018,1,25,14,0,95.0,153.0,3.6,11.2,199.0,245.07,203.59
2018,1,25,14,15,47.5,96.5,3.45,11.05,119.5,133.44,109.86
2018,1,25,14,30,0.0,40.0,3.3,10.9,40.0,37.16,26.42
2018,1,25,14,45,103.0,78.0,3.15,10.7,117.0,172.99,145.97
2018,1,25,15,0,206.0,116.0,3.0,10.5,194.0,295.91,250.94
2018,1,25,15,15,315.0,107.0,3.0,10.5,211.5,373.4,316.5
2018,1,25,15,30,424.0,98.0,3.0,10.5,229.0,429.97,363.73
2018,1,25,15,45,493.0,81.0,2.45,9.8,212.0,445.73,376.01
2018,1,25,16,0,562.0,64.0,1.9,9.1,195.0,452.67,379.52
2018,1,25,16,15,496.0,56.0,1.75,8.6,154.0,384.03,320.26
2018,1,25,16,30,430.0,48.0,1.6,8.1,113.0,318.65,262.06
2018,1,25,16,45,314.5,38.0,1.5,7.65,76.5,230.3,181.12
2018,1,25,17,0,199.0,28.0,1.4,7.2,40.0,145.98,57.0
2018,1,25,17,15,103.5,15.0,1.4,7.05,21.0,57.13,0.0
2018,1,25,17,30,8.0,2.0,1.4,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,78.0,9.0,0.95,5.05,11.5,0.0,0.0
2018,1,26,7,30,156.0,18.0,1.0,5.5,23.0,17.16,0.0
2018,1,26,7,45,300.0,28.0,1.05,5.95,57.5,23.14,11.37
2018,1,26,8,0,444.0,38.0,1.1,6.4,92.0,31.5,22.23
2018,1,26,8,15,529.0,44.0,1.1,6.7,134.5,70.37,36.94
2018,1,26,8,30,614.0,50.0,1.1,7.0,177.0,118.84,69.77
2018,1,26,8,45,667.5,54.5,1.15,7.3,221.0,171.02,112.83
2018,1,26,9,0,721.0,59.0,1.2,7.6,265.0,226.72,161.94
2018,1,26,9,15,757.0,61.5,1.25,8.0,306.0,280.34,210.94
2018,1,26,9,30,793.0,64.0,1.3,8.4,347.0,336.54,261.77
2018,1,26,9,45,818.5,65.5,1.3,8.85,383.5,389.85,309.28
2018,1,26,10,0,844.0,67.0,1.3,9.3,420.0,443.95,356.02
2018,1,26,10,15,860.0,68.5,1.35,9.6,450.5,493.91,398.56
2018,1,26,10,30,876.0,70.0,1.4,9.9,481.0,541.54,438.09
2018,1,26,10,45,887.5,70.5,1.4,10.25,504.5,585.63,473.42
2018,1,26,11,0,899.0,71.0,1.4,10.6,528.0,628.06,506.47
2018,1,26,11,15,905.5,72.0,1.4,10.75,545.0,665.94,535.62
2018,1,26,11,30,912.0,73.0,1.4,10.9,562.0,701.39,562.13
2018,1,26,11,45,899.0,76.5,1.35,11.05,565.0,723.36,576.61
2018,1,26,12,0,886.0,80.0,1.3,11.2,568.0,741.6,588.47
2018,1,26,12,15,900.5,77.5,1.3,11.25,574.5,769.84,608.33
2018,1,26,12,30,915.0,75.0,1.3,11.3,581.0,795.31,626.05
2018,1,26,12,45,911.5,75.0,1.3,11.3,574.5,806.69,633.97
2018,1,26,13,0,908.0,75.0,1.3,11.3,568.0,814.54,639.7
2018,1,26,13,15,861.5,83.5,1.3,11.2,542.0,801.0,630.71
2018,1,26,13,30,815.0,92.0,1.3,11.1,516.0,777.59,615.02
2018,1,26,13,45,782.0,96.0,1.25,10.95,489.5,756.24,600.44
2018,1,26,14,0,749.0,100.0,1.2,10.8,463.0,736.16,586.76
2018,1,26,14,15,746.5,94.0,1.15,10.6,438.5,721.69,577.26
2018,1,26,14,30,744.0,88.0,1.1,10.4,414.0,704.26,565.53
2018,1,26,14,45,690.0,89.0,1.05,10.25,373.0,653.72,529.14
2018,1,26,15,0,636.0,90.0,1.0,10.1,332.0,602.36,491.85
2018,1,26,15,15,485.0,100.5,1.0,10.1,273.5,487.41,402.7
2018,1,26,15,30,334.0,111.0,1.0,10.1,215.0,385.36,320.64
2018,1,26,15,45,274.5,100.0,0.9,9.35,177.5,312.34,261.85
2018,1,26,16,0,215.0,89.0,0.8,8.6,140.0,255.14,213.89
2018,1,26,16,15,183.5,73.0,0.85,8.25,110.0,210.98,175.88
2018,1,26,16,30,152.0,57.0,0.9,7.9,80.0,168.69,138.25
2018,1,26,16,45,117.5,41.0,0.95,7.55,55.0,127.07,99.26
2018,1,26,17,0,83.0,25.0,1.0,7.2,30.0,81.13,36.75
2018,1,26,17,15,52.0,14.0,1.0,7.0,16.0,34.99,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,7,15,55.0,7.5,0.7,4.95,9.5,0.0,0.0
2018,1,27,7,30,110.0,15.0,0.7,5.4,19.0,14.3,0.0
2018,1,27,7,45,152.0,29.5,0.7,5.9,43.5,23.21,11.95
2018,1,27,8,0,194.0,44.0,0.7,6.4,68.0,34.84,25.27
2018,1,27,8,15,266.0,56.5,0.75,6.95,104.0,64.6,40.95
2018,1,27,8,30,338.0,69.0,0.8,7.5,140.0,102.56,68.02
2018,1,27,8,45,533.0,61.5,0.8,8.05,202.0,153.08,103.14
2018,1,27,9,0,728.0,54.0,0.8,8.6,264.0,224.15,158.76
2018,1,27,9,15,752.5,58.0,1.05,9.3,302.5,276.4,206.7
2018,1,27,9,30,777.0,62.0,1.3,10.0,341.0,330.05,255.54
2018,1,27,9,45,810.5,62.0,1.5,10.7,379.0,384.2,303.61
2018,1,27,10,0,844.0,62.0,1.7,11.4,417.0,439.31,351.34
2018,1,27,10,15,858.5,63.5,1.8,11.7,447.0,488.1,393.19
2018,1,27,10,30,873.0,65.0,1.9,12.0,477.0,536.02,433.23
2018,1,27,10,45,883.0,66.0,2.05,12.3,500.5,579.71,469.21
2018,1,27,11,0,893.0,67.0,2.2,12.6,524.0,621.66,503.05
2018,1,27,11,15,899.0,68.0,2.3,12.85,540.5,659.05,532.59
2018,1,27,11,30,905.0,69.0,2.4,13.1,557.0,694.0,559.31
2018,1,27,11,45,907.5,69.5,2.5,13.3,566.0,723.28,580.56
2018,1,27,12,0,910.0,70.0,2.6,13.5,575.0,749.58,599.63
2018,1,27,12,15,910.5,70.0,2.65,13.65,576.5,770.69,614.75
2018,1,27,12,30,911.0,70.0,2.7,13.8,578.0,788.5,627.58
2018,1,27,12,45,823.5,94.0,2.75,13.95,549.0,767.93,612.51
2018,1,27,13,0,736.0,118.0,2.8,14.1,520.0,739.76,592.19
2018,1,27,13,15,651.5,138.0,2.8,14.1,487.5,701.67,564.55
2018,1,27,13,30,567.0,158.0,2.8,14.1,455.0,654.35,528.63
2018,1,27,13,45,643.5,130.5,2.85,14.15,455.0,691.41,558.87
2018,1,27,14,0,720.0,103.0,2.9,14.2,455.0,718.67,579.95
2018,1,27,14,15,784.0,84.0,2.85,14.1,447.5,737.5,594.69
2018,1,27,14,30,848.0,65.0,2.8,14.0,440.0,748.47,603.7
2018,1,27,14,45,828.5,63.5,2.75,13.85,406.5,725.56,587.65
2018,1,27,15,0,809.0,62.0,2.7,13.7,373.0,693.71,564.95
2018,1,27,15,15,781.0,59.5,2.7,13.7,334.0,652.36,534.59
2018,1,27,15,30,753.0,57.0,2.7,13.7,295.0,609.61,502.48
2018,1,27,15,45,677.0,56.0,2.05,12.65,247.5,535.91,443.63
2018,1,27,16,0,601.0,55.0,1.4,11.6,200.0,469.27,387.7
2018,1,27,16,15,523.5,49.5,1.4,10.9,157.0,395.45,326.69
2018,1,27,16,30,446.0,44.0,1.4,10.2,114.0,325.86,266.63
2018,1,27,16,45,334.0,35.0,1.35,9.45,77.5,239.77,189.75
2018,1,27,17,0,222.0,26.0,1.3,8.7,41.0,155.46,84.92
2018,1,27,17,15,122.5,14.5,1.35,8.55,21.5,65.12,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.2,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.15,5.55,13.0,8.58,0.0
2018,1,28,7,30,197.0,18.0,2.1,5.8,26.0,17.16,0.0
2018,1,28,7,45,342.0,27.5,2.1,6.05,62.5,22.39,11.71
2018,1,28,8,0,487.0,37.0,2.1,6.3,99.0,31.23,22.1
2018,1,28,8,15,566.5,43.0,2.05,6.65,142.5,72.55,37.29
2018,1,28,8,30,646.0,49.0,2.0,7.0,186.0,124.54,73.3
2018,1,28,8,45,696.0,53.0,2.0,7.35,230.0,175.89,116.13
2018,1,28,9,0,746.0,57.0,2.0,7.7,274.0,232.12,166.29
2018,1,28,9,15,783.5,59.0,2.1,8.4,316.5,287.23,216.83
2018,1,28,9,30,821.0,61.0,2.2,9.1,359.0,345.04,269.26
2018,1,28,9,45,848.0,62.0,2.35,9.75,396.5,400.02,318.71
2018,1,28,10,0,875.0,63.0,2.5,10.4,434.0,455.31,367.12
2018,1,28,10,15,890.0,64.5,2.55,11.0,465.0,505.9,410.32
2018,1,28,10,30,905.0,66.0,2.6,11.6,496.0,555.6,451.46
2018,1,28,10,45,915.5,67.0,2.65,12.2,520.5,601.01,488.06
2018,1,28,11,0,926.0,68.0,2.7,12.8,545.0,644.62,522.25
2018,1,28,11,15,932.5,68.5,2.75,13.15,562.0,683.06,552.17
2018,1,28,11,30,939.0,69.0,2.8,13.5,579.0,718.95,578.89
2018,1,28,11,45,942.5,69.5,2.8,13.9,588.5,750.0,600.35
2018,1,28,12,0,946.0,70.0,2.8,14.3,598.0,778.0,619.48
2018,1,28,12,15,947.0,70.0,2.85,14.5,600.0,800.35,635.24
2018,1,28,12,30,948.0,70.0,2.9,14.7,602.0,819.28,648.64
2018,1,28,12,45,946.5,70.0,2.9,14.95,596.0,832.75,657.77
2018,1,28,13,0,945.0,70.0,2.9,15.2,590.0,842.61,664.46
2018,1,28,13,15,941.0,69.0,2.85,15.25,576.0,845.61,666.55
2018,1,28,13,30,937.0,68.0,2.8,15.3,562.0,844.92,666.2
2018,1,28,13,45,929.0,67.0,2.8,15.3,541.0,837.38,661.58
2018,1,28,14,0,921.0,66.0,2.8,15.3,520.0,826.29,654.58
2018,1,28,14,15,907.5,65.0,2.7,15.15,491.0,807.43,641.73
2018,1,28,14,30,894.0,64.0,2.6,15.0,462.0,785.42,626.67
2018,1,28,14,45,874.0,63.0,2.55,14.85,427.5,755.53,606.07
2018,1,28,15,0,854.0,62.0,2.5,14.7,393.0,729.48,588.14
2018,1,28,15,15,827.5,59.0,2.5,14.7,353.0,687.43,557.82
2018,1,28,15,30,801.0,56.0,2.5,14.7,313.0,643.77,525.64
2018,1,28,15,45,698.0,53.0,1.85,13.4,254.0,548.11,451.11
2018,1,28,16,0,595.0,50.0,1.2,12.1,195.0,460.43,379.43
2018,1,28,16,15,521.0,43.0,1.2,11.4,151.5,386.72,319.12
2018,1,28,16,30,447.0,36.0,1.2,10.7,108.0,317.32,259.66
2018,1,28,16,45,353.5,29.5,1.15,10.0,75.0,243.96,193.63
2018,1,28,17,0,260.0,23.0,1.1,9.3,42.0,172.7,103.6
2018,1,28,17,15,142.5,13.0,1.1,9.15,22.0,72.42,0.0
2018,1,28,17,30,25.0,3.0,1.1,9.0,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.85,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.5,2.4,6.9,3.5,3.34,0.0
2018,1,29,7,30,4.0,7.0,2.4,7.2,7.0,6.67,0.0
2018,1,29,7,45,2.0,14.0,2.4,7.45,14.0,12.98,4.59
2018,1,29,8,0,0.0,21.0,2.4,7.7,21.0,19.47,11.62
2018,1,29,8,15,0.0,28.5,2.45,8.1,28.5,26.44,17.22
2018,1,29,8,30,0.0,36.0,2.5,8.5,36.0,33.42,23.49
2018,1,29,8,45,0.0,49.5,2.55,8.95,49.5,46.0,34.52
2018,1,29,9,0,0.0,63.0,2.6,9.4,63.0,58.56,45.4
2018,1,29,9,15,4.0,92.0,2.7,10.0,93.5,86.63,69.31
2018,1,29,9,30,8.0,121.0,2.8,10.6,124.0,115.5,93.59
2018,1,29,9,45,5.0,127.0,2.85,11.2,129.0,120.71,97.67
2018,1,29,10,0,2.0,133.0,2.9,11.8,134.0,125.59,101.4
2018,1,29,10,15,12.0,155.5,2.9,12.35,161.5,152.43,123.45
2018,1,29,10,30,22.0,178.0,2.9,12.9,189.0,180.51,146.31
2018,1,29,10,45,66.5,204.5,2.95,13.45,239.0,239.06,194.31
2018,1,29,11,0,111.0,231.0,3.0,14.0,289.0,297.56,241.59
2018,1,29,11,15,96.5,234.0,2.9,14.3,285.5,296.53,240.0
2018,1,29,11,30,82.0,237.0,2.8,14.6,282.0,294.26,237.53
2018,1,29,11,45,92.5,239.5,2.75,14.9,291.0,308.1,248.52
2018,1,29,12,0,103.0,242.0,2.7,15.2,300.0,322.3,259.72
2018,1,29,12,15,131.0,246.5,2.55,15.0,320.5,362.44,292.04
2018,1,29,12,30,159.0,251.0,2.4,14.8,341.0,393.82,317.23
2018,1,29,12,45,95.0,230.0,2.25,14.6,283.5,312.73,252.15
2018,1,29,13,0,31.0,209.0,2.1,14.4,226.0,240.32,193.02
2018,1,29,13,15,38.0,211.5,2.0,14.15,232.0,250.59,202.0
2018,1,29,13,30,45.0,214.0,1.9,13.9,238.0,261.11,210.94
2018,1,29,13,45,58.5,208.0,1.85,13.7,238.0,267.03,216.52
2018,1,29,14,0,72.0,202.0,1.8,13.5,238.0,272.79,222.03
2018,1,29,14,15,215.5,187.0,1.95,13.5,285.5,396.06,324.83
2018,1,29,14,30,359.0,172.0,2.1,13.5,333.0,489.89,401.87
2018,1,29,14,45,266.5,168.5,2.2,13.5,283.0,411.46,338.68
2018,1,29,15,0,174.0,165.0,2.3,13.5,233.0,323.48,267.37
2018,1,29,15,15,195.0,147.0,2.3,13.5,216.0,315.05,261.87
2018,1,29,15,30,216.0,129.0,2.3,13.5,199.0,316.32,263.43
2018,1,29,15,45,206.5,111.5,1.8,12.7,171.0,283.88,236.73
2018,1,29,16,0,197.0,94.0,1.3,11.9,143.0,251.22,209.22
2018,1,29,16,15,172.5,77.5,1.25,11.25,114.0,210.96,174.82
2018,1,29,16,30,148.0,61.0,1.2,10.6,85.0,172.01,140.54
2018,1,29,16,45,119.5,44.5,1.15,10.0,60.0,132.54,104.48
2018,1,29,17,0,91.0,28.0,1.1,9.4,35.0,91.53,56.74
2018,1,29,17,15,61.0,16.5,1.1,9.15,19.5,41.57,0.0
2018,1,29,17,30,31.0,5.0,1.1,8.9,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,8.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.15,7.1,11.5,8.1,0.0
2018,1,30,7,30,134.0,17.0,1.3,7.7,23.0,16.2,0.0
2018,1,30,7,45,261.0,27.5,1.45,8.3,56.0,22.04,12.02
2018,1,30,8,0,388.0,38.0,1.6,8.9,89.0,32.24,22.86
2018,1,30,8,15,329.0,57.0,1.6,9.35,112.0,69.78,42.61
2018,1,30,8,30,270.0,76.0,1.6,9.8,135.0,101.29,69.47
2018,1,30,8,45,303.5,90.5,1.6,10.25,170.0,138.78,100.48
2018,1,30,9,0,337.0,105.0,1.6,10.7,205.0,179.92,135.78
2018,1,30,9,15,351.0,119.0,1.65,11.35,236.5,218.39,169.73
2018,1,30,9,30,365.0,133.0,1.7,12.0,268.0,258.02,204.24
2018,1,30,9,45,392.0,143.0,1.7,12.65,301.0,299.95,239.75
2018,1,30,10,0,419.0,153.0,1.7,13.3,334.0,343.9,276.17
2018,1,30,10,15,468.5,154.0,1.7,13.75,369.5,391.74,315.19
2018,1,30,10,30,518.0,155.0,1.7,14.2,405.0,442.8,356.03
2018,1,30,10,45,588.5,143.0,1.7,14.65,440.0,498.82,400.17
2018,1,30,11,0,659.0,131.0,1.7,15.1,475.0,555.51,444.04
2018,1,30,11,15,722.5,117.0,1.7,15.45,505.5,607.98,484.14
2018,1,30,11,30,786.0,103.0,1.7,15.8,536.0,659.97,523.25
2018,1,30,11,45,770.5,111.5,1.65,16.15,541.5,682.75,538.76
2018,1,30,12,0,755.0,120.0,1.6,16.5,547.0,705.01,553.59
2018,1,30,12,15,829.5,100.0,1.6,16.75,570.5,755.23,588.62
2018,1,30,12,30,904.0,80.0,1.6,17.0,594.0,801.5,620.14
2018,1,30,12,45,882.0,84.5,1.6,17.2,581.5,803.58,620.77
2018,1,30,13,0,860.0,89.0,1.6,17.4,569.0,808.0,623.68
2018,1,30,13,15,888.0,80.0,1.6,17.45,565.5,820.97,633.0
2018,1,30,13,30,916.0,71.0,1.6,17.5,562.0,836.62,644.21
2018,1,30,13,45,905.5,70.5,1.65,17.6,540.0,827.75,638.95
2018,1,30,14,0,895.0,70.0,1.7,17.7,518.0,815.44,631.64
2018,1,30,14,15,878.0,68.5,1.7,17.55,488.0,793.38,617.63
2018,1,30,14,30,861.0,67.0,1.7,17.4,458.0,768.35,601.54
2018,1,30,14,45,855.0,64.5,1.65,17.25,428.0,747.76,588.08
2018,1,30,15,0,849.0,62.0,1.6,17.1,398.0,730.61,576.92
2018,1,30,15,15,823.5,59.5,1.6,17.1,358.5,689.9,548.48
2018,1,30,15,30,798.0,57.0,1.6,17.1,319.0,647.52,518.33
2018,1,30,15,45,707.0,59.0,1.25,15.9,267.5,565.43,456.67
2018,1,30,16,0,616.0,61.0,0.9,14.7,216.0,491.36,397.83
2018,1,30,16,15,483.0,56.5,0.9,14.2,163.5,384.03,312.34
2018,1,30,16,30,350.0,52.0,0.9,13.7,111.0,282.79,228.83
2018,1,30,16,45,368.0,40.0,0.9,13.15,85.0,265.31,209.43
2018,1,30,17,0,386.0,28.0,0.9,12.6,59.0,241.33,160.95
2018,1,30,17,15,220.0,17.0,0.9,12.5,32.0,109.96,0.0
2018,1,30,17,30,54.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,1,30,17,45,27.0,3.0,0.9,12.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,31,7,15,124.0,9.5,1.35,6.85,15.0,9.05,0.0
2018,1,31,7,30,248.0,19.0,1.5,7.6,30.0,15.92,0.0
2018,1,31,7,45,398.5,27.0,1.7,8.35,69.5,21.53,11.89
2018,1,31,8,0,549.0,35.0,1.9,9.1,109.0,33.44,23.95
2018,1,31,8,15,622.5,40.0,1.8,9.5,154.0,77.0,38.23
2018,1,31,8,30,696.0,45.0,1.7,9.9,199.0,128.92,73.95
2018,1,31,8,45,741.5,48.5,1.6,10.3,244.0,182.19,118.38
2018,1,31,9,0,787.0,52.0,1.5,10.7,289.0,239.76,169.43
2018,1,31,9,15,816.5,54.5,1.6,11.25,330.5,295.58,220.42
2018,1,31,9,30,846.0,57.0,1.7,11.8,372.0,353.59,272.67
2018,1,31,9,45,802.0,71.0,1.8,12.35,393.0,395.05,311.48
2018,1,31,10,0,758.0,85.0,1.9,12.9,414.0,430.89,344.02
2018,1,31,10,15,732.5,97.0,2.0,13.3,433.5,468.15,376.19
2018,1,31,10,30,707.0,109.0,2.1,13.7,453.0,501.72,404.22
2018,1,31,10,45,818.5,88.0,2.2,14.1,505.0,575.08,462.83
2018,1,31,11,0,930.0,67.0,2.3,14.5,557.0,651.72,522.69
2018,1,31,11,15,936.5,67.5,2.3,14.8,574.0,690.56,551.98
2018,1,31,11,30,943.0,68.0,2.3,15.1,591.0,726.85,577.89
2018,1,31,11,45,945.0,68.5,2.35,15.45,600.0,757.18,598.83
2018,1,31,12,0,947.0,69.0,2.4,15.8,609.0,784.36,617.47
2018,1,31,12,15,944.5,70.0,2.45,16.05,610.0,805.42,631.97
2018,1,31,12,30,942.0,71.0,2.5,16.3,611.0,822.95,644.07
2018,1,31,12,45,892.0,83.0,2.55,16.55,590.0,812.08,636.08
2018,1,31,13,0,842.0,95.0,2.6,16.8,569.0,802.81,629.61
2018,1,31,13,15,825.0,96.0,2.6,16.9,551.0,797.49,626.09
2018,1,31,13,30,808.0,97.0,2.6,17.0,533.0,788.71,620.2
2018,1,31,13,45,797.5,93.5,2.6,17.1,510.0,776.72,612.13
2018,1,31,14,0,787.0,90.0,2.6,17.2,487.0,761.55,601.87
2018,1,31,14,15,786.5,83.0,2.45,17.1,461.5,747.17,591.8
2018,1,31,14,30,786.0,76.0,2.3,17.0,436.0,729.55,579.37
2018,1,31,14,45,794.5,68.5,2.15,16.9,409.0,715.08,569.25
2018,1,31,15,0,803.0,61.0,2.0,16.8,382.0,697.11,556.46
2018,1,31,15,15,768.5,61.5,2.0,16.8,344.0,654.7,526.15
2018,1,31,15,30,734.0,62.0,2.0,16.8,306.0,611.11,494.44
2018,1,31,15,45,641.0,64.5,1.55,15.45,256.5,534.15,435.27
2018,1,31,16,0,548.0,67.0,1.1,14.1,207.0,456.95,373.37
2018,1,31,16,15,465.5,59.5,1.15,13.55,162.5,378.34,310.06
2018,1,31,16,30,383.0,52.0,1.2,13.0,118.0,304.39,247.95
2018,1,31,16,45,311.5,41.0,1.25,12.4,84.0,238.07,189.61
2018,1,31,17,0,240.0,30.0,1.3,11.8,50.0,176.32,122.3
2018,1,31,17,15,145.0,17.5,1.3,11.65,27.5,78.84,0.0
2018,1,31,17,30,50.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,1,31,17,45,25.0,2.5,1.35,11.3,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,7,15,55.0,9.5,1.2,8.0,12.0,9.05,0.0
2018,2,1,7,30,110.0,19.0,1.4,8.7,24.0,15.08,0.0
2018,2,1,7,45,164.5,33.5,1.6,9.45,51.0,26.22,15.91
2018,2,1,8,0,219.0,48.0,1.8,10.2,78.0,39.24,28.99
2018,2,1,8,15,285.0,60.5,1.8,10.7,115.0,70.52,44.43
2018,2,1,8,30,351.0,73.0,1.8,11.2,152.0,109.38,72.4
2018,2,1,8,45,385.0,85.5,1.75,11.7,188.5,149.83,105.89
2018,2,1,9,0,419.0,98.0,1.7,12.2,225.0,193.87,143.88
2018,2,1,9,15,438.0,109.5,1.75,12.85,259.0,235.93,181.05
2018,2,1,9,30,457.0,121.0,1.8,13.5,293.0,279.51,219.05
2018,2,1,9,45,479.0,130.5,1.8,14.15,326.0,323.66,256.66
2018,2,1,10,0,501.0,140.0,1.8,14.8,359.0,369.17,294.44
2018,2,1,10,15,597.5,127.0,1.9,15.25,406.5,433.15,346.32
2018,2,1,10,30,694.0,114.0,2.0,15.7,454.0,501.24,400.69
