Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,16.5,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,33.0,13.0,2.4,8.6,14.0,12.39,0.0
2018,4,4,6,15,107.5,29.0,2.55,9.05,41.5,23.87,12.14
2018,4,4,6,30,182.0,45.0,2.7,9.5,69.0,34.68,24.87
2018,4,4,6,45,228.0,61.0,2.9,9.95,104.5,46.01,35.68
2018,4,4,7,0,274.0,77.0,3.1,10.4,140.0,56.82,45.74
2018,4,4,7,15,233.0,94.5,3.1,10.85,157.5,72.63,60.05
2018,4,4,7,30,192.0,112.0,3.1,11.3,175.0,100.04,74.03
2018,4,4,7,45,330.0,123.0,3.05,11.75,253.5,137.07,96.76
2018,4,4,8,0,468.0,134.0,3.0,12.2,332.0,195.25,139.53
2018,4,4,8,15,522.5,141.5,3.0,12.7,388.0,246.81,182.63
2018,4,4,8,30,577.0,149.0,3.0,13.2,444.0,305.6,232.58
2018,4,4,8,45,550.5,171.0,2.95,13.7,473.5,351.2,273.24
2018,4,4,9,0,524.0,193.0,2.9,14.2,503.0,394.51,310.49
2018,4,4,9,15,414.0,241.0,2.9,14.6,497.0,417.59,330.54
2018,4,4,9,30,304.0,289.0,2.9,15.0,491.0,427.75,338.6
2018,4,4,9,45,266.0,314.0,2.9,15.45,497.5,448.16,353.86
2018,4,4,10,0,228.0,339.0,2.9,15.9,504.0,462.4,363.68
2018,4,4,10,15,409.0,296.0,2.95,16.15,607.0,565.76,444.61
2018,4,4,10,30,590.0,253.0,3.0,16.4,710.0,678.84,530.8
2018,4,4,10,45,564.5,271.5,3.05,16.7,719.0,705.54,548.73
2018,4,4,11,0,539.0,290.0,3.1,17.0,728.0,728.78,564.38
2018,4,4,11,15,537.5,300.0,3.05,17.15,743.0,760.48,586.23
2018,4,4,11,30,536.0,310.0,3.0,17.3,758.0,790.34,606.4
2018,4,4,11,45,682.5,241.0,3.0,17.5,816.5,874.21,668.62
2018,4,4,12,0,829.0,172.0,3.0,17.7,875.0,954.18,722.84
2018,4,4,12,15,882.0,144.5,3.0,17.7,891.5,994.8,749.58
2018,4,4,12,30,935.0,117.0,3.0,17.7,908.0,1025.3,769.76
2018,4,4,12,45,839.0,160.5,3.0,17.7,864.5,999.71,752.56
2018,4,4,13,0,743.0,204.0,3.0,17.7,821.0,967.17,731.21
2018,4,4,13,15,549.0,279.5,3.1,17.55,730.5,858.31,655.3
2018,4,4,13,30,355.0,355.0,3.2,17.4,640.0,739.13,567.8
2018,4,4,13,45,386.5,333.0,3.25,17.25,634.5,747.21,576.83
2018,4,4,14,0,418.0,311.0,3.3,17.1,629.0,765.71,592.22
2018,4,4,14,15,322.5,308.0,3.35,16.95,547.5,655.21,511.55
2018,4,4,14,30,227.0,305.0,3.4,16.8,466.0,544.57,429.08
2018,4,4,14,45,249.0,289.0,3.45,16.65,457.0,558.67,442.02
2018,4,4,15,0,271.0,273.0,3.5,16.5,448.0,556.37,442.27
2018,4,4,15,15,248.0,262.5,3.5,16.5,414.0,518.83,414.21
2018,4,4,15,30,225.0,252.0,3.5,16.5,380.0,468.61,376.47
2018,4,4,15,45,204.5,227.5,3.4,15.9,336.5,418.17,338.74
2018,4,4,16,0,184.0,203.0,3.3,15.3,293.0,368.34,300.71
2018,4,4,16,15,137.0,183.0,3.15,14.85,246.0,305.48,250.44
2018,4,4,16,30,90.0,163.0,3.0,14.4,199.0,235.94,193.78
2018,4,4,16,45,135.0,139.5,2.9,13.9,184.5,245.26,203.11
2018,4,4,17,0,180.0,116.0,2.8,13.4,170.0,248.85,206.74
2018,4,4,17,15,177.5,95.0,2.6,12.8,140.0,214.82,177.75
2018,4,4,17,30,175.0,74.0,2.4,12.2,110.0,180.49,147.49
2018,4,4,17,45,134.0,55.0,2.2,11.6,78.0,132.0,104.48
2018,4,4,18,0,93.0,36.0,2.0,11.0,46.0,87.61,63.54
2018,4,4,18,15,56.0,21.5,2.1,10.8,26.5,48.45,0.0
2018,4,4,18,30,19.0,7.0,2.2,10.6,7.0,11.65,0.0
2018,4,4,18,45,9.5,3.5,2.25,10.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.9,8.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,2.0,9.2,4.0,3.81,0.0
2018,4,5,6,15,4.0,5.0,2.15,9.6,5.0,4.69,0.0
2018,4,5,6,30,0.0,6.0,2.3,10.0,6.0,5.55,0.0
2018,4,5,6,45,0.0,8.0,2.5,10.4,8.0,7.4,1.02
2018,4,5,7,0,0.0,10.0,2.7,10.8,10.0,9.26,2.76
2018,4,5,7,15,3.0,32.0,2.65,10.95,33.0,29.7,21.36
2018,4,5,7,30,6.0,54.0,2.6,11.1,56.0,50.57,37.99
2018,4,5,7,45,14.0,91.5,2.6,11.3,97.0,85.79,67.58
2018,4,5,8,0,22.0,129.0,2.6,11.5,138.0,118.86,94.93
2018,4,5,8,15,53.0,171.0,2.65,12.1,197.0,164.36,131.37
2018,4,5,8,30,84.0,213.0,2.7,12.7,256.0,214.25,171.2
2018,4,5,8,45,154.0,235.5,2.7,13.3,324.0,265.23,211.08
2018,4,5,9,0,224.0,258.0,2.7,13.9,392.0,326.48,259.33
2018,4,5,9,15,257.5,262.0,2.65,14.4,426.0,361.8,287.28
2018,4,5,9,30,291.0,266.0,2.6,14.9,460.0,401.0,318.05
2018,4,5,9,45,156.5,263.0,2.6,15.4,368.0,337.17,267.31
2018,4,5,10,0,22.0,260.0,2.6,15.9,276.0,255.59,201.05
2018,4,5,10,15,27.0,269.0,2.55,16.1,289.5,271.59,213.5
2018,4,5,10,30,32.0,278.0,2.5,16.3,303.0,286.6,224.83
2018,4,5,10,45,19.5,232.0,2.45,16.45,247.5,235.86,184.63
2018,4,5,11,0,7.0,186.0,2.4,16.6,192.0,180.09,140.22
2018,4,5,11,15,30.0,265.0,2.5,16.65,290.5,280.56,219.73
2018,4,5,11,30,53.0,344.0,2.6,16.7,389.0,381.26,297.01
2018,4,5,11,45,54.5,350.0,2.7,16.7,396.5,392.18,304.95
2018,4,5,12,0,56.0,356.0,2.8,16.7,404.0,403.05,313.28
2018,4,5,12,15,34.0,299.0,2.95,16.5,328.0,327.09,255.28
2018,4,5,12,30,12.0,242.0,3.1,16.3,252.0,241.83,188.97
2018,4,5,12,45,11.0,231.0,3.25,16.1,240.0,230.63,180.65
2018,4,5,13,0,10.0,220.0,3.4,15.9,228.0,219.31,172.01
2018,4,5,13,15,11.5,236.5,3.4,15.65,245.5,237.49,186.73
2018,4,5,13,30,13.0,253.0,3.4,15.4,263.0,255.93,201.61
2018,4,5,13,45,12.5,244.0,3.4,15.2,253.5,246.92,194.84
2018,4,5,14,0,12.0,235.0,3.4,15.0,244.0,237.85,188.08
2018,4,5,14,15,10.5,223.0,3.3,14.65,230.5,224.73,178.11
2018,4,5,14,30,9.0,211.0,3.2,14.3,217.0,211.59,168.09
2018,4,5,14,45,5.5,191.5,3.1,14.0,195.0,188.98,150.28
2018,4,5,15,0,2.0,172.0,3.0,13.7,173.0,166.49,132.41
2018,4,5,15,15,1.5,164.0,3.0,13.7,165.0,158.45,126.22
2018,4,5,15,30,1.0,156.0,3.0,13.7,157.0,150.48,120.04
2018,4,5,15,45,4.5,155.5,2.7,13.1,158.0,153.62,123.38
2018,4,5,16,0,8.0,155.0,2.4,12.5,159.0,156.81,126.77
2018,4,5,16,15,7.0,141.5,2.2,12.25,144.5,142.86,115.6
2018,4,5,16,30,6.0,128.0,2.0,12.0,130.0,129.03,104.44
2018,4,5,16,45,10.5,116.0,1.85,11.8,119.5,120.54,97.74
2018,4,5,17,0,15.0,104.0,1.7,11.6,109.0,111.81,90.59
2018,4,5,17,15,7.5,82.0,1.6,11.4,84.5,84.78,67.4
2018,4,5,17,30,0.0,60.0,1.5,11.2,60.0,58.3,44.43
2018,4,5,17,45,0.0,43.5,1.4,11.0,43.5,41.96,29.99
2018,4,5,18,0,0.0,27.0,1.3,10.8,27.0,25.25,14.9
2018,4,5,18,15,6.0,16.0,1.2,10.75,16.0,17.68,0.0
2018,4,5,18,30,12.0,5.0,1.1,10.7,5.0,7.91,0.0
2018,4,5,18,45,6.0,2.5,1.05,10.6,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.85,10.95,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.0,11.1,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.2,11.2,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.3,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.55,11.4,7.5,6.94,0.59
2018,4,6,7,0,0.0,9.0,2.7,11.5,9.0,8.33,1.9
2018,4,6,7,15,0.0,11.5,2.9,11.75,11.5,10.65,4.02
2018,4,6,7,30,0.0,14.0,3.1,12.0,14.0,12.98,5.6
2018,4,6,7,45,0.0,34.0,3.25,12.2,34.0,31.56,21.6
2018,4,6,8,0,0.0,54.0,3.4,12.4,54.0,50.2,37.44
2018,4,6,8,15,0.0,62.5,3.45,12.75,62.5,58.14,43.99
2018,4,6,8,30,0.0,71.0,3.5,13.1,71.0,66.09,50.47
2018,4,6,8,45,1.0,96.0,3.5,13.45,96.5,89.72,70.0
2018,4,6,9,0,2.0,121.0,3.5,13.8,122.0,113.14,89.1
2018,4,6,9,15,2.0,112.5,3.55,14.15,113.5,105.64,82.54
2018,4,6,9,30,2.0,104.0,3.6,14.5,105.0,98.0,75.95
2018,4,6,9,45,1.5,104.5,3.65,14.8,105.5,98.33,75.97
2018,4,6,10,0,1.0,105.0,3.7,15.1,106.0,98.6,75.95
2018,4,6,10,15,0.5,103.0,3.65,15.25,103.5,96.48,74.03
2018,4,6,10,30,0.0,101.0,3.6,15.4,101.0,94.31,72.09
2018,4,6,10,45,1.0,123.0,3.6,15.55,124.0,115.74,89.41
2018,4,6,11,0,2.0,145.0,3.6,15.7,147.0,137.37,106.75
2018,4,6,11,15,6.0,183.0,3.6,15.8,188.0,176.91,138.43
2018,4,6,11,30,10.0,221.0,3.6,15.9,229.0,217.1,170.28
2018,4,6,11,45,11.5,236.0,3.6,15.95,245.5,233.53,183.11
2018,4,6,12,0,13.0,251.0,3.6,16.0,262.0,250.15,196.11
2018,4,6,12,15,15.5,263.0,3.6,16.05,276.0,264.97,207.73
2018,4,6,12,30,18.0,275.0,3.6,16.1,290.0,279.96,219.48
2018,4,6,12,45,17.0,253.5,3.6,16.1,267.5,258.56,202.82
2018,4,6,13,0,16.0,232.0,3.6,16.1,245.0,236.97,186.04
2018,4,6,13,15,11.0,205.5,3.65,16.1,214.5,206.38,161.89
2018,4,6,13,30,6.0,179.0,3.7,16.1,184.0,175.72,137.48
2018,4,6,13,45,8.0,195.0,3.7,16.1,201.5,193.61,152.06
2018,4,6,14,0,10.0,211.0,3.7,16.1,219.0,211.74,166.74
2018,4,6,14,15,11.5,211.0,3.55,16.05,219.5,213.52,168.45
2018,4,6,14,30,13.0,211.0,3.4,16.0,220.0,215.31,170.23
2018,4,6,14,45,12.5,195.0,3.3,15.95,203.5,198.95,157.5
2018,4,6,15,0,12.0,179.0,3.2,15.9,187.0,182.55,144.71
2018,4,6,15,15,11.5,167.5,3.2,15.9,174.5,170.7,135.52
2018,4,6,15,30,11.0,156.0,3.2,15.9,162.0,158.86,126.27
2018,4,6,15,45,42.5,169.5,2.9,15.7,191.0,207.81,167.68
2018,4,6,16,0,74.0,183.0,2.6,15.5,220.0,247.91,201.41
2018,4,6,16,15,80.5,158.5,2.55,15.4,194.5,223.73,182.53
2018,4,6,16,30,87.0,134.0,2.5,15.3,169.0,208.44,170.7
2018,4,6,16,45,57.0,95.0,2.4,15.2,116.5,132.66,107.71
2018,4,6,17,0,27.0,56.0,2.3,15.1,64.0,70.37,54.86
2018,4,6,17,15,13.5,40.5,2.15,14.95,44.5,45.84,33.72
2018,4,6,17,30,0.0,25.0,2.0,14.8,25.0,23.18,14.11
2018,4,6,17,45,0.0,20.5,1.85,14.65,20.5,19.0,10.34
2018,4,6,18,0,0.0,16.0,1.7,14.5,16.0,14.83,6.33
2018,4,6,18,15,0.0,9.0,1.7,14.45,9.0,8.33,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.4,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.35,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.5,3.35,12.55,5.5,5.24,0.0
2018,4,7,6,0,1.0,11.0,3.3,12.5,11.0,10.2,0.0
2018,4,7,6,15,0.5,26.5,3.4,12.6,26.5,24.37,14.24
2018,4,7,6,30,0.0,42.0,3.5,12.7,42.0,38.17,27.85
2018,4,7,6,45,6.5,60.5,3.55,12.8,62.0,54.26,42.73
2018,4,7,7,0,13.0,79.0,3.6,12.9,82.0,70.22,57.3
2018,4,7,7,15,22.0,99.0,3.75,13.1,106.0,84.25,69.87
2018,4,7,7,30,31.0,119.0,3.9,13.3,130.0,104.27,82.29
2018,4,7,7,45,46.0,147.5,4.0,13.45,166.5,132.93,105.19
2018,4,7,8,0,61.0,176.0,4.1,13.6,203.0,164.08,130.22
2018,4,7,8,15,76.0,198.5,4.1,13.85,236.0,192.86,153.32
2018,4,7,8,30,91.0,221.0,4.1,14.1,269.0,223.69,178.16
2018,4,7,8,45,143.5,244.0,4.1,14.35,327.5,269.38,214.38
2018,4,7,9,0,196.0,267.0,4.1,14.6,386.0,323.4,257.42
2018,4,7,9,15,205.0,283.5,4.1,14.9,415.5,356.67,283.96
2018,4,7,9,30,214.0,300.0,4.1,15.2,445.0,390.73,310.76
2018,4,7,9,45,244.5,317.0,4.1,15.45,491.0,439.89,349.1
2018,4,7,10,0,275.0,334.0,4.1,15.7,537.0,491.4,388.7
2018,4,7,10,15,322.0,336.0,4.15,15.9,582.5,542.81,428.31
2018,4,7,10,30,369.0,338.0,4.2,16.1,628.0,597.5,470.0
2018,4,7,10,45,532.0,281.5,4.25,16.3,712.5,693.44,544.67
2018,4,7,11,0,695.0,225.0,4.3,16.5,797.0,796.92,623.3
2018,4,7,11,15,795.5,182.5,4.4,16.55,848.0,864.25,672.63
2018,4,7,11,30,896.0,140.0,4.5,16.6,899.0,931.19,719.84
2018,4,7,11,45,879.0,149.5,4.6,16.65,899.0,958.37,738.82
2018,4,7,12,0,862.0,159.0,4.7,16.7,899.0,975.65,751.24
2018,4,7,12,15,849.0,166.5,4.75,16.7,894.5,990.67,762.0
2018,4,7,12,30,836.0,174.0,4.8,16.7,890.0,1001.92,770.27
2018,4,7,12,45,828.5,179.0,4.9,16.65,882.0,1012.23,778.63
2018,4,7,13,0,821.0,184.0,5.0,16.6,874.0,1018.96,784.65
2018,4,7,13,15,821.5,179.5,5.0,16.5,858.0,1020.25,786.37
2018,4,7,13,30,822.0,175.0,5.0,16.4,842.0,1017.98,785.79
2018,4,7,13,45,822.5,168.5,5.05,16.35,819.0,1010.03,781.67
2018,4,7,14,0,823.0,162.0,5.1,16.3,796.0,998.48,775.18
2018,4,7,14,15,815.0,158.0,5.1,16.05,764.5,977.86,762.58
2018,4,7,14,30,807.0,154.0,5.1,15.8,733.0,954.01,747.77
2018,4,7,14,45,795.5,149.5,5.1,15.6,695.0,929.03,732.02
2018,4,7,15,0,784.0,145.0,5.1,15.4,657.0,895.58,710.08
2018,4,7,15,15,764.5,141.0,5.1,15.4,612.5,853.18,680.92
2018,4,7,15,30,745.0,137.0,5.1,15.4,568.0,808.97,650.17
2018,4,7,15,45,722.5,130.5,5.0,14.85,520.0,757.96,614.74
2018,4,7,16,0,700.0,124.0,4.9,14.3,472.0,705.99,577.99
2018,4,7,16,15,669.0,117.5,4.75,13.95,421.0,647.13,533.81
2018,4,7,16,30,638.0,111.0,4.6,13.6,370.0,588.67,488.39
2018,4,7,16,45,592.0,102.5,4.4,13.25,317.0,519.14,432.68
2018,4,7,17,0,546.0,94.0,4.2,12.9,264.0,452.18,377.49
2018,4,7,17,15,477.5,84.0,3.8,12.35,212.5,372.74,310.45
2018,4,7,17,30,409.0,74.0,3.4,11.8,161.0,302.77,249.45
2018,4,7,17,45,310.0,60.0,3.0,11.25,115.5,221.68,178.21
2018,4,7,18,0,211.0,46.0,2.6,10.7,70.0,151.8,115.02
2018,4,7,18,15,117.5,28.0,2.45,10.4,40.0,78.27,24.26
2018,4,7,18,30,24.0,10.0,2.3,10.1,10.0,15.84,0.0
2018,4,7,18,45,12.0,5.0,2.15,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,9.5,1.6,7.7,10.5,9.05,0.0
2018,4,8,6,0,47.0,19.0,1.7,8.2,21.0,15.84,0.0
2018,4,8,6,15,179.0,35.5,2.0,8.7,60.0,27.73,17.72
2018,4,8,6,30,311.0,52.0,2.3,9.2,99.0,39.94,29.94
2018,4,8,6,45,420.5,61.5,2.65,9.75,151.5,47.33,37.1
2018,4,8,7,0,530.0,71.0,3.0,10.3,204.0,52.56,42.03
2018,4,8,7,15,588.5,77.5,3.05,10.6,257.0,60.68,49.38
2018,4,8,7,30,647.0,84.0,3.1,10.9,310.0,109.35,64.22
2018,4,8,7,45,688.5,89.0,3.2,11.25,363.5,161.72,101.42
2018,4,8,8,0,730.0,94.0,3.3,11.6,417.0,218.99,149.23
2018,4,8,8,15,758.0,99.0,3.3,12.0,468.5,277.43,201.28
2018,4,8,8,30,786.0,104.0,3.3,12.4,520.0,341.68,258.47
2018,4,8,8,45,806.0,107.5,3.25,12.8,567.0,400.54,310.65
2018,4,8,9,0,826.0,111.0,3.2,13.2,614.0,460.61,362.4
2018,4,8,9,15,845.0,112.0,3.15,13.55,657.5,518.78,411.16
2018,4,8,9,30,864.0,113.0,3.1,13.9,701.0,577.41,458.66
2018,4,8,9,45,879.0,114.0,3.1,14.25,739.0,633.81,503.09
2018,4,8,10,0,894.0,115.0,3.1,14.6,777.0,689.03,545.31
2018,4,8,10,15,901.0,117.0,3.1,14.9,806.5,738.72,582.35
2018,4,8,10,30,908.0,119.0,3.1,15.2,836.0,786.55,615.79
2018,4,8,10,45,912.5,121.0,3.1,15.5,858.5,830.37,645.31
2018,4,8,11,0,917.0,123.0,3.1,15.8,881.0,871.71,672.77
2018,4,8,11,15,919.5,123.5,3.1,16.0,895.0,907.24,696.17
2018,4,8,11,30,922.0,124.0,3.1,16.2,909.0,939.78,717.41
2018,4,8,11,45,923.0,125.5,3.1,16.45,916.0,968.84,736.06
2018,4,8,12,0,924.0,127.0,3.1,16.7,923.0,994.6,752.44
2018,4,8,12,15,924.0,126.0,3.1,16.85,921.0,1013.43,764.47
2018,4,8,12,30,924.0,125.0,3.1,17.0,919.0,1028.68,774.21
2018,4,8,12,45,922.5,124.0,3.05,17.1,909.5,1038.79,780.35
2018,4,8,13,0,921.0,123.0,3.0,17.2,900.0,1045.16,784.16
2018,4,8,13,15,916.5,122.0,3.0,17.3,882.0,1044.81,784.12
2018,4,8,13,30,912.0,121.0,3.0,17.4,864.0,1040.68,781.79
2018,4,8,13,45,905.0,119.5,2.95,17.45,838.5,1029.83,774.83
2018,4,8,14,0,898.0,118.0,2.9,17.5,813.0,1015.36,765.64
2018,4,8,14,15,888.5,116.5,2.85,17.45,780.5,994.97,752.91
2018,4,8,14,30,879.0,115.0,2.8,17.4,748.0,971.29,738.06
2018,4,8,14,45,865.5,113.0,2.8,17.35,709.0,948.32,724.21
2018,4,8,15,0,852.0,111.0,2.8,17.3,670.0,914.17,702.64
2018,4,8,15,15,835.0,108.0,2.8,17.3,625.5,873.2,676.1
2018,4,8,15,30,818.0,105.0,2.8,17.3,581.0,830.09,647.81
2018,4,8,15,45,793.0,101.5,2.75,17.0,531.5,778.03,613.09
2018,4,8,16,0,768.0,98.0,2.7,16.7,482.0,724.99,577.06
2018,4,8,16,15,732.5,94.5,2.55,16.3,429.0,667.3,536.5
2018,4,8,16,30,697.0,91.0,2.4,15.9,376.0,606.8,491.92
2018,4,8,16,45,649.0,85.5,2.25,15.5,322.5,536.99,438.1
2018,4,8,17,0,601.0,80.0,2.1,15.1,269.0,469.9,384.66
2018,4,8,17,15,531.5,73.0,2.0,14.3,217.0,392.57,321.74
2018,4,8,17,30,462.0,66.0,1.9,13.5,165.0,320.95,261.14
2018,4,8,17,45,357.5,54.5,1.8,12.7,118.5,235.29,187.55
2018,4,8,18,0,253.0,43.0,1.7,11.9,72.0,163.54,123.64
2018,4,8,18,15,145.0,26.0,1.7,11.45,41.0,88.98,34.97
2018,4,8,18,30,37.0,9.0,1.7,11.0,10.0,18.33,0.0
2018,4,8,18,45,18.5,4.5,1.75,10.6,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.2,8.2,10.0,9.05,0.0
2018,4,9,6,0,21.0,19.0,1.2,8.6,20.0,16.6,0.0
2018,4,9,6,15,50.0,37.5,1.5,9.25,44.0,31.73,21.38
2018,4,9,6,30,79.0,56.0,1.8,9.9,68.0,46.55,35.8
2018,4,9,6,45,116.5,76.5,2.1,10.5,102.0,62.43,50.54
2018,4,9,7,0,154.0,97.0,2.4,11.1,136.0,77.9,64.62
2018,4,9,7,15,202.0,116.0,2.45,11.6,179.5,90.71,70.51
2018,4,9,7,30,250.0,135.0,2.5,12.1,223.0,125.33,91.96
2018,4,9,7,45,249.0,158.0,2.5,12.55,257.5,162.36,120.83
2018,4,9,8,0,248.0,181.0,2.5,13.0,292.0,199.63,151.88
2018,4,9,8,15,226.0,203.5,2.5,13.55,313.5,233.93,181.62
2018,4,9,8,30,204.0,226.0,2.5,14.1,335.0,262.5,206.15
2018,4,9,8,45,227.5,248.5,2.45,14.6,380.0,305.78,240.92
2018,4,9,9,0,251.0,271.0,2.4,15.1,425.0,350.86,276.57
2018,4,9,9,15,380.5,254.0,2.4,15.7,505.5,417.66,328.68
2018,4,9,9,30,510.0,237.0,2.4,16.3,586.0,497.86,390.72
2018,4,9,9,45,654.5,197.0,2.35,16.85,669.0,578.9,452.8
2018,4,9,10,0,799.0,157.0,2.3,17.4,752.0,670.42,521.27
2018,4,9,10,15,824.0,153.0,2.25,17.85,787.5,723.55,559.1
2018,4,9,10,30,849.0,149.0,2.2,18.3,823.0,776.56,596.04
2018,4,9,10,45,836.5,159.5,2.2,18.7,838.5,814.09,620.09
2018,4,9,11,0,824.0,170.0,2.2,19.1,854.0,848.16,641.62
2018,4,9,11,15,861.5,154.0,2.1,19.45,880.0,895.03,670.8
2018,4,9,11,30,899.0,138.0,2.0,19.8,906.0,934.97,694.64
2018,4,9,11,45,874.5,152.5,1.95,20.1,904.0,960.24,709.21
2018,4,9,12,0,850.0,167.0,1.9,20.4,902.0,975.3,717.2
2018,4,9,12,15,865.0,158.0,1.9,20.65,905.0,999.55,732.05
2018,4,9,12,30,880.0,149.0,1.9,20.9,908.0,1020.64,744.75
2018,4,9,12,45,883.5,144.5,1.85,21.15,899.5,1023.09,744.94
2018,4,9,13,0,887.0,140.0,1.8,21.4,891.0,1030.6,748.69
2018,4,9,13,15,903.5,128.0,1.7,21.6,879.5,1039.37,752.67
2018,4,9,13,30,920.0,116.0,1.6,21.8,868.0,1044.14,754.15
2018,4,9,13,45,860.0,137.5,1.55,21.95,824.0,1015.1,735.34
2018,4,9,14,0,800.0,159.0,1.5,22.1,780.0,974.3,709.45
2018,4,9,14,15,720.0,181.5,1.35,22.2,723.5,919.63,673.29
2018,4,9,14,30,640.0,204.0,1.2,22.3,667.0,857.77,632.3
2018,4,9,14,45,551.0,221.5,1.0,22.4,605.0,777.36,576.36
2018,4,9,15,0,462.0,239.0,0.8,22.5,543.0,704.18,524.23
2018,4,9,15,15,437.0,225.0,0.8,22.5,497.5,654.87,492.29
2018,4,9,15,30,412.0,211.0,0.8,22.5,452.0,605.21,459.17
2018,4,9,15,45,436.5,189.5,0.5,22.4,425.5,587.35,446.01
2018,4,9,16,0,461.0,168.0,0.2,22.3,399.0,565.97,429.7
2018,4,9,16,15,443.5,152.0,0.3,21.8,355.5,516.42,397.3
2018,4,9,16,30,426.0,136.0,0.4,21.3,312.0,466.9,363.93
2018,4,9,16,45,391.5,118.5,0.55,20.8,263.0,404.98,319.86
2018,4,9,17,0,357.0,101.0,0.7,20.3,214.0,345.22,275.28
2018,4,9,17,15,337.5,84.0,0.8,19.35,175.0,296.74,237.6
2018,4,9,17,30,318.0,67.0,0.9,18.4,136.0,249.52,198.81
2018,4,9,17,45,229.0,51.0,1.05,17.45,93.5,174.81,136.48
2018,4,9,18,0,140.0,35.0,1.2,16.5,51.0,109.73,80.91
2018,4,9,18,15,88.0,22.0,1.25,15.95,30.5,59.67,25.01
2018,4,9,18,30,36.0,9.0,1.3,15.4,10.0,18.08,0.0
2018,4,9,18,45,18.0,4.5,1.4,14.9,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,2.15,11.05,2.5,1.91,0.0
2018,4,10,6,0,11.0,4.0,2.2,11.2,5.0,3.5,0.0
2018,4,10,6,15,5.5,7.0,2.3,11.6,7.5,6.57,0.0
2018,4,10,6,30,0.0,10.0,2.4,12.0,10.0,9.26,2.57
2018,4,10,6,45,0.0,21.0,2.55,12.4,21.0,19.46,11.85
2018,4,10,7,0,0.0,32.0,2.7,12.8,32.0,29.69,21.14
2018,4,10,7,15,59.0,83.5,2.75,13.05,104.5,70.65,54.35
2018,4,10,7,30,118.0,135.0,2.8,13.3,177.0,120.01,92.03
2018,4,10,7,45,146.0,162.0,2.85,13.6,222.0,155.46,119.23
2018,4,10,8,0,174.0,189.0,2.9,13.9,267.0,194.91,150.62
2018,4,10,8,15,188.0,210.5,3.0,14.05,304.0,230.23,179.74
2018,4,10,8,30,202.0,232.0,3.1,14.2,341.0,267.36,210.4
2018,4,10,8,45,173.0,254.0,3.25,14.35,353.0,290.25,230.11
2018,4,10,9,0,144.0,276.0,3.4,14.5,365.0,309.87,246.44
2018,4,10,9,15,129.5,296.5,3.4,14.65,380.5,332.22,264.15
2018,4,10,9,30,115.0,317.0,3.4,14.8,396.0,353.06,280.19
2018,4,10,9,45,137.0,337.5,3.45,14.95,436.5,394.31,312.25
2018,4,10,10,0,159.0,358.0,3.5,15.1,477.0,437.81,345.66
2018,4,10,10,15,130.5,359.0,3.45,15.2,459.0,430.31,338.97
2018,4,10,10,30,102.0,360.0,3.4,15.3,441.0,415.83,326.99
2018,4,10,10,45,84.5,368.5,3.35,15.4,437.0,417.12,327.16
2018,4,10,11,0,67.0,377.0,3.3,15.5,433.0,416.85,326.01
2018,4,10,11,15,48.5,353.5,3.25,15.5,394.5,382.84,299.43
2018,4,10,11,30,30.0,330.0,3.2,15.5,356.0,346.91,271.31
2018,4,10,11,45,38.0,350.0,3.15,15.5,383.0,376.93,294.54
2018,4,10,12,0,46.0,370.0,3.1,15.5,410.0,407.62,317.9
2018,4,10,12,15,65.5,391.5,3.15,15.45,448.5,451.41,351.65
2018,4,10,12,30,85.0,413.0,3.2,15.4,487.0,496.17,385.82
2018,4,10,12,45,111.0,411.5,3.25,15.35,506.5,535.74,416.29
2018,4,10,13,0,137.0,410.0,3.3,15.3,526.0,563.85,438.31
2018,4,10,13,15,75.5,314.0,3.35,15.2,377.5,390.64,307.23
2018,4,10,13,30,14.0,218.0,3.4,15.1,229.0,221.89,174.56
2018,4,10,13,45,15.5,213.0,3.45,15.0,225.0,218.7,172.77
2018,4,10,14,0,17.0,208.0,3.5,14.9,221.0,215.43,170.57
2018,4,10,14,15,45.5,267.0,3.55,14.8,300.5,315.25,250.98
2018,4,10,14,30,74.0,326.0,3.6,14.7,380.0,408.39,324.5
2018,4,10,14,45,55.0,295.5,3.65,14.55,334.5,357.31,284.74
2018,4,10,15,0,36.0,265.0,3.7,14.4,289.0,306.69,245.26
2018,4,10,15,15,26.0,234.0,3.7,14.4,250.5,252.16,202.27
2018,4,10,15,30,16.0,203.0,3.7,14.4,212.0,211.55,169.84
2018,4,10,15,45,30.5,197.0,3.8,14.1,213.0,228.3,184.81
2018,4,10,16,0,45.0,191.0,3.9,13.8,214.0,233.82,190.56
2018,4,10,16,15,31.0,159.0,3.85,13.65,174.0,187.21,152.5
2018,4,10,16,30,17.0,127.0,3.8,13.5,134.0,134.89,109.13
2018,4,10,16,45,9.5,79.5,3.75,13.3,83.5,80.75,63.66
2018,4,10,17,0,2.0,32.0,3.7,13.1,33.0,30.89,21.02
2018,4,10,17,15,38.5,48.5,3.4,12.6,57.5,73.28,57.97
2018,4,10,17,30,75.0,65.0,3.1,12.1,82.0,110.53,89.31
2018,4,10,17,45,108.5,52.0,2.75,11.6,69.0,114.7,91.15
2018,4,10,18,0,142.0,39.0,2.4,11.1,56.0,107.75,81.56
2018,4,10,18,15,108.0,26.0,2.4,10.65,35.5,72.32,35.93
2018,4,10,18,30,74.0,13.0,2.4,10.2,15.0,31.96,0.0
2018,4,10,18,45,37.0,6.5,2.35,9.8,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,45,0.0,5.5,2.45,8.75,5.5,5.24,0.0
2018,4,11,6,0,0.0,11.0,2.4,8.9,11.0,10.19,0.0
2018,4,11,6,15,0.0,19.5,2.5,9.2,19.5,18.08,10.03
2018,4,11,6,30,0.0,28.0,2.6,9.5,28.0,25.98,17.65
2018,4,11,6,45,35.0,51.5,2.75,9.85,61.0,46.54,36.49
2018,4,11,7,0,70.0,75.0,2.9,10.2,94.0,62.53,51.08
2018,4,11,7,15,221.0,99.0,2.9,10.4,176.0,80.83,61.16
2018,4,11,7,30,372.0,123.0,2.9,10.6,258.0,124.05,86.2
2018,4,11,7,45,329.0,142.0,2.9,10.85,274.5,163.39,118.9
2018,4,11,8,0,286.0,161.0,2.9,11.1,291.0,193.29,146.4
2018,4,11,8,15,381.0,171.0,2.85,11.3,365.0,244.74,187.47
2018,4,11,8,30,476.0,181.0,2.8,11.5,439.0,310.5,241.34
2018,4,11,8,45,425.5,214.0,2.75,11.65,459.5,350.93,277.35
2018,4,11,9,0,375.0,247.0,2.7,11.8,480.0,386.14,307.54
2018,4,11,9,15,312.0,282.5,2.8,12.0,485.0,410.47,327.85
2018,4,11,9,30,249.0,318.0,2.9,12.2,490.0,428.12,341.73
2018,4,11,9,45,306.5,321.0,2.95,12.4,544.0,482.63,384.65
2018,4,11,10,0,364.0,324.0,3.0,12.6,598.0,542.05,430.72
2018,4,11,10,15,371.0,335.0,3.2,12.65,623.5,578.25,458.58
2018,4,11,10,30,378.0,346.0,3.4,12.7,649.0,614.25,486.11
2018,4,11,10,45,350.0,367.0,3.55,12.75,653.5,632.18,498.93
2018,4,11,11,0,322.0,388.0,3.7,12.8,658.0,647.27,509.52
2018,4,11,11,15,310.5,398.0,3.9,12.8,661.5,662.99,521.28
2018,4,11,11,30,299.0,408.0,4.1,12.8,665.0,677.03,531.73
2018,4,11,11,45,299.5,412.5,4.3,12.8,671.5,694.83,545.64
2018,4,11,12,0,300.0,417.0,4.5,12.8,678.0,711.51,558.78
2018,4,11,12,15,248.5,424.0,4.6,12.75,640.0,680.05,534.53
2018,4,11,12,30,197.0,431.0,4.7,12.7,602.0,634.7,500.02
2018,4,11,12,45,255.0,415.0,4.85,12.7,634.0,692.31,545.91
2018,4,11,13,0,313.0,399.0,5.0,12.7,666.0,738.41,582.78
2018,4,11,13,15,195.5,367.5,5.0,12.6,533.0,579.55,461.21
2018,4,11,13,30,78.0,336.0,5.0,12.5,400.0,418.04,334.06
2018,4,11,13,45,73.5,332.5,5.0,12.45,391.5,411.31,329.52
2018,4,11,14,0,69.0,329.0,5.0,12.4,383.0,404.38,324.41
2018,4,11,14,15,286.0,293.0,4.95,12.3,503.0,603.44,487.31
2018,4,11,14,30,503.0,257.0,4.9,12.2,623.0,781.19,627.52
2018,4,11,14,45,387.5,270.5,4.85,12.1,544.0,666.0,538.1
2018,4,11,15,0,272.0,284.0,4.8,12.0,465.0,569.16,461.86
2018,4,11,15,15,200.5,263.5,4.8,12.0,392.0,463.77,379.2
2018,4,11,15,30,129.0,243.0,4.8,12.0,319.0,375.48,308.02
2018,4,11,15,45,226.5,221.0,4.85,11.95,341.0,439.69,363.59
2018,4,11,16,0,324.0,199.0,4.9,11.9,363.0,482.86,401.45
2018,4,11,16,15,292.0,182.0,4.75,11.7,318.5,427.87,357.28
2018,4,11,16,30,260.0,165.0,4.6,11.5,274.0,374.7,314.17
2018,4,11,16,45,156.5,126.0,4.5,11.3,189.0,240.94,202.44
2018,4,11,17,0,53.0,87.0,4.4,11.1,104.0,119.58,98.27
2018,4,11,17,15,29.5,50.0,4.35,10.9,59.0,64.43,50.56
2018,4,11,17,30,6.0,13.0,4.3,10.7,14.0,15.16,7.53
2018,4,11,17,45,33.5,25.5,4.25,10.45,30.0,42.12,30.4
2018,4,11,18,0,61.0,38.0,4.2,10.2,46.0,68.89,51.07
2018,4,11,18,15,36.0,24.0,4.35,9.95,28.0,41.3,20.32
2018,4,11,18,30,11.0,10.0,4.5,9.7,10.0,12.45,0.0
2018,4,11,18,45,5.5,5.0,4.65,9.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,1.8,5.1,2.0,0.0,0.0
2018,4,12,5,45,85.5,15.5,1.9,5.65,21.0,14.77,0.0
2018,4,12,6,0,165.0,29.0,2.0,6.2,40.0,23.07,8.02
2018,4,12,6,15,295.5,41.0,2.25,6.8,82.5,31.88,22.37
2018,4,12,6,30,426.0,53.0,2.5,7.4,125.0,41.63,31.97
2018,4,12,6,45,504.0,61.5,2.8,7.95,176.0,46.17,36.46
2018,4,12,7,0,582.0,70.0,3.1,8.5,227.0,50.55,40.56
2018,4,12,7,15,633.5,76.5,3.2,8.85,280.5,68.35,43.51
2018,4,12,7,30,685.0,83.0,3.3,9.2,334.0,119.79,70.11
2018,4,12,7,45,719.5,88.0,3.45,9.5,387.0,173.79,110.82
2018,4,12,8,0,754.0,93.0,3.6,9.8,440.0,231.76,160.75
2018,4,12,8,15,777.5,98.0,3.6,10.15,490.5,293.88,216.73
2018,4,12,8,30,801.0,103.0,3.6,10.5,541.0,354.39,271.5
2018,4,12,8,45,817.0,108.5,3.55,10.85,588.0,414.34,324.96
2018,4,12,9,0,833.0,114.0,3.5,11.2,635.0,475.03,377.47
2018,4,12,9,15,843.0,118.5,3.5,11.45,676.0,532.27,425.91
2018,4,12,9,30,853.0,123.0,3.5,11.7,717.0,589.05,472.43
2018,4,12,9,45,853.0,130.5,3.45,11.95,750.0,641.9,514.27
2018,4,12,10,0,853.0,138.0,3.4,12.2,783.0,692.86,553.35
2018,4,12,10,15,742.0,189.5,3.4,12.4,765.5,706.46,561.93
2018,4,12,10,30,631.0,241.0,3.4,12.6,748.0,708.63,561.39
2018,4,12,10,45,391.0,320.0,3.35,12.8,637.0,624.33,493.4
2018,4,12,11,0,151.0,399.0,3.3,13.0,526.0,512.69,403.15
2018,4,12,11,15,170.5,396.0,3.4,13.1,541.5,535.38,421.43
2018,4,12,11,30,190.0,393.0,3.5,13.2,557.0,558.54,439.38
2018,4,12,11,45,223.5,379.5,3.55,13.3,574.0,592.54,465.71
2018,4,12,12,0,257.0,366.0,3.6,13.4,591.0,619.44,486.76
2018,4,12,12,15,465.0,304.5,3.75,13.4,710.5,773.7,606.62
2018,4,12,12,30,673.0,243.0,3.9,13.4,830.0,926.19,720.92
2018,4,12,12,45,728.5,220.5,4.0,13.4,849.5,968.51,750.35
2018,4,12,13,0,784.0,198.0,4.1,13.4,869.0,1007.99,778.6
2018,4,12,13,15,669.0,242.0,4.2,13.35,806.5,945.69,735.87
2018,4,12,13,30,554.0,286.0,4.3,13.3,744.0,876.58,685.54
2018,4,12,13,45,600.5,258.0,4.35,13.25,741.0,895.65,702.51
2018,4,12,14,0,647.0,230.0,4.4,13.2,738.0,909.04,714.96
2018,4,12,14,15,719.5,194.5,4.4,13.1,738.0,934.8,734.75
2018,4,12,14,30,792.0,159.0,4.4,13.0,738.0,953.87,749.77
2018,4,12,14,45,752.5,162.5,4.4,12.9,690.0,906.19,717.12
2018,4,12,15,0,713.0,166.0,4.4,12.8,642.0,857.08,683.55
2018,4,12,15,15,576.5,191.5,4.4,12.8,560.0,740.28,597.74
2018,4,12,15,30,440.0,217.0,4.4,12.8,478.0,635.73,516.88
2018,4,12,15,45,506.5,183.0,4.25,12.5,459.5,637.16,521.56
2018,4,12,16,0,573.0,149.0,4.1,12.2,441.0,631.28,519.8
2018,4,12,16,15,607.5,130.5,3.95,11.95,411.5,617.54,510.63
2018,4,12,16,30,642.0,112.0,3.8,11.7,382.0,593.82,493.24
2018,4,12,16,45,598.5,104.0,3.6,11.4,329.5,526.16,439.2
2018,4,12,17,0,555.0,96.0,3.4,11.1,277.0,460.86,385.71
2018,4,12,17,15,493.0,86.0,3.1,10.55,225.5,383.81,321.09
2018,4,12,17,30,431.0,76.0,2.8,10.0,174.0,315.89,262.06
2018,4,12,17,45,340.5,62.5,2.55,9.4,127.5,237.46,193.11
2018,4,12,18,0,250.0,49.0,2.3,8.8,81.0,169.06,131.58
2018,4,12,18,15,147.0,31.5,2.3,8.5,48.0,98.96,58.84
2018,4,12,18,30,44.0,14.0,2.3,8.2,15.0,25.03,0.0
2018,4,12,18,45,22.0,7.0,2.3,7.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.95,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,2.0,5.2,21.5,15.25,0.0
2018,4,13,6,0,154.0,30.0,2.1,5.8,41.0,23.79,10.36
2018,4,13,6,15,275.0,43.0,2.3,6.5,83.0,33.37,23.85
2018,4,13,6,30,396.0,56.0,2.5,7.2,125.0,44.13,34.3
2018,4,13,6,45,478.5,65.0,2.65,7.85,176.0,48.97,39.05
2018,4,13,7,0,561.0,74.0,2.8,8.5,227.0,53.65,43.39
2018,4,13,7,15,614.5,80.0,3.1,9.25,280.5,72.69,46.32
2018,4,13,7,30,668.0,86.0,3.4,10.0,334.0,122.83,72.77
2018,4,13,7,45,706.0,91.0,3.7,10.75,387.5,176.38,113.12
2018,4,13,8,0,744.0,96.0,4.0,11.5,441.0,234.33,162.57
2018,4,13,8,15,770.0,100.5,4.1,12.0,492.0,296.21,217.91
2018,4,13,8,30,796.0,105.0,4.2,12.5,543.0,356.66,272.2
2018,4,13,8,45,816.0,108.0,4.25,13.0,590.0,415.58,324.5
2018,4,13,9,0,836.0,111.0,4.3,13.5,637.0,475.67,376.33
2018,4,13,9,15,853.5,112.5,4.25,13.9,680.0,533.97,425.16
2018,4,13,9,30,871.0,114.0,4.2,14.3,723.0,592.54,472.59
2018,4,13,9,45,886.0,113.5,4.15,14.7,760.0,647.79,516.06
2018,4,13,10,0,901.0,113.0,4.1,15.1,797.0,701.61,557.24
2018,4,13,10,15,907.5,115.0,4.05,15.4,826.0,750.88,594.01
2018,4,13,10,30,914.0,117.0,4.0,15.7,855.0,798.22,626.56
2018,4,13,10,45,918.0,118.5,3.95,16.05,876.5,840.97,655.25
2018,4,13,11,0,922.0,120.0,3.9,16.4,898.0,881.19,681.8
2018,4,13,11,15,923.5,122.0,3.85,16.65,912.0,917.04,705.27
2018,4,13,11,30,925.0,124.0,3.8,16.9,926.0,949.87,726.47
2018,4,13,11,45,924.5,125.0,3.75,17.15,931.5,976.72,743.43
2018,4,13,12,0,924.0,126.0,3.7,17.4,937.0,1000.18,758.06
2018,4,13,12,15,923.0,125.5,3.65,17.6,934.5,1018.16,769.13
2018,4,13,12,30,922.0,125.0,3.6,17.8,932.0,1032.54,777.86
2018,4,13,12,45,920.0,124.5,3.55,17.95,922.0,1042.28,783.72
2018,4,13,13,0,918.0,124.0,3.5,18.1,912.0,1048.3,787.24
2018,4,13,13,15,895.0,132.5,3.45,18.25,888.0,1039.25,780.83
2018,4,13,13,30,872.0,141.0,3.4,18.4,864.0,1035.93,778.54
2018,4,13,13,45,884.0,130.0,3.3,18.5,844.5,1024.4,770.57
2018,4,13,14,0,896.0,119.0,3.2,18.6,825.0,1018.18,766.39
2018,4,13,14,15,867.0,124.5,3.1,18.6,785.0,995.06,751.19
2018,4,13,14,30,838.0,130.0,3.0,18.6,745.0,960.64,728.54
2018,4,13,14,45,825.0,126.0,2.95,18.6,705.5,928.12,707.64
2018,4,13,15,0,812.0,122.0,2.9,18.6,666.0,892.89,684.78
2018,4,13,15,15,807.0,114.0,2.9,18.6,625.0,857.71,662.2
2018,4,13,15,30,802.0,106.0,2.9,18.6,584.0,819.76,637.46
2018,4,13,15,45,785.0,103.5,2.55,18.3,539.5,775.74,606.65
2018,4,13,16,0,768.0,101.0,2.2,18.0,495.0,730.18,574.42
2018,4,13,16,15,740.5,96.0,1.95,17.55,444.0,676.37,536.67
2018,4,13,16,30,713.0,91.0,1.7,17.1,393.0,619.13,494.95
2018,4,13,16,45,675.5,84.5,1.5,16.65,340.5,554.05,445.63
2018,4,13,17,0,638.0,78.0,1.3,16.2,288.0,490.73,396.08
2018,4,13,17,15,578.5,70.0,1.3,15.35,234.5,415.81,337.06
2018,4,13,17,30,519.0,62.0,1.3,14.5,181.0,345.77,279.31
2018,4,13,17,45,430.5,51.5,1.3,13.7,133.0,265.68,211.29
2018,4,13,18,0,342.0,41.0,1.3,12.9,85.0,194.78,148.91
2018,4,13,18,15,214.5,27.5,1.3,12.4,51.0,115.89,70.85
2018,4,13,18,30,87.0,14.0,1.3,11.9,17.0,36.48,0.0
2018,4,13,18,45,43.5,7.0,1.35,11.4,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
