Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,4,14,5,45,117.5,16.5,1.35,8.4,25.0,15.73,0.0
2018,4,14,6,0,223.0,31.0,1.4,9.0,48.0,24.57,12.08
2018,4,14,6,15,336.0,41.5,1.5,9.65,90.0,33.3,23.61
2018,4,14,6,30,449.0,52.0,1.6,10.3,132.0,40.1,30.34
2018,4,14,6,45,521.5,60.5,1.75,10.9,183.0,44.74,34.81
2018,4,14,7,0,594.0,69.0,1.9,11.5,234.0,49.18,38.87
2018,4,14,7,15,642.5,75.0,1.8,12.15,287.0,71.27,42.92
2018,4,14,7,30,691.0,81.0,1.7,12.8,340.0,122.79,70.54
2018,4,14,7,45,725.0,85.5,1.55,13.45,392.5,176.74,111.03
2018,4,14,8,0,759.0,90.0,1.4,14.1,445.0,238.14,162.57
2018,4,14,8,15,784.5,93.5,1.35,14.8,495.5,295.99,213.09
2018,4,14,8,30,810.0,97.0,1.3,15.5,546.0,356.2,265.16
2018,4,14,8,45,829.5,99.5,1.2,16.2,593.0,415.2,314.86
2018,4,14,9,0,849.0,102.0,1.1,16.9,640.0,475.26,363.38
2018,4,14,9,15,865.0,103.5,1.05,17.5,682.5,533.39,408.83
2018,4,14,9,30,881.0,105.0,1.0,18.1,725.0,592.61,453.11
2018,4,14,9,45,895.0,105.5,0.9,18.65,762.0,647.77,492.31
2018,4,14,10,0,909.0,106.0,0.8,19.2,799.0,702.15,529.2
2018,4,14,10,15,917.0,107.0,0.8,19.5,828.5,751.74,562.73
2018,4,14,10,30,925.0,108.0,0.8,19.8,858.0,799.49,592.63
2018,4,14,10,45,931.0,108.5,0.85,20.1,880.5,843.12,620.17
2018,4,14,11,0,937.0,109.0,0.9,20.4,903.0,884.3,645.89
2018,4,14,11,15,940.0,109.5,0.95,20.55,917.0,920.27,668.47
2018,4,14,11,30,943.0,110.0,1.0,20.7,931.0,953.24,689.1
2018,4,14,11,45,944.5,110.5,1.05,20.9,937.5,981.67,706.72
2018,4,14,12,0,946.0,111.0,1.1,21.1,944.0,1006.73,722.29
2018,4,14,12,15,945.0,111.0,1.25,21.2,942.0,1025.4,736.07
2018,4,14,12,30,944.0,111.0,1.4,21.3,940.0,1040.41,747.68
2018,4,14,12,45,941.5,111.0,1.5,21.35,930.0,1050.21,755.42
2018,4,14,13,0,939.0,111.0,1.6,21.4,920.0,1056.22,760.95
2018,4,14,13,15,934.5,110.5,1.75,21.4,902.0,1055.9,763.54
2018,4,14,13,30,930.0,110.0,1.9,21.4,884.0,1051.78,763.8
2018,4,14,13,45,924.0,108.5,2.05,21.35,858.0,1041.32,760.18
2018,4,14,14,0,918.0,107.0,2.2,21.3,832.0,1027.19,754.19
2018,4,14,14,15,909.5,105.5,2.3,21.15,800.0,1007.05,743.96
2018,4,14,14,30,901.0,104.0,2.4,21.0,768.0,983.54,731.49
2018,4,14,14,45,889.5,102.0,2.5,20.85,729.0,953.44,714.53
2018,4,14,15,0,878.0,100.0,2.6,20.7,690.0,920.45,695.44
2018,4,14,15,15,862.5,97.0,2.6,20.7,645.5,887.31,674.8
2018,4,14,15,30,847.0,94.0,2.6,20.7,601.0,844.4,647.23
2018,4,14,15,45,825.5,91.5,2.75,20.1,552.5,795.21,617.33
2018,4,14,16,0,804.0,89.0,2.9,19.5,504.0,744.75,585.6
2018,4,14,16,15,773.5,86.0,2.9,18.85,452.0,686.11,546.21
2018,4,14,16,30,743.0,83.0,2.9,18.2,400.0,627.6,505.66
2018,4,14,16,45,700.5,79.0,2.95,17.55,346.5,563.85,457.97
2018,4,14,17,0,658.0,75.0,3.0,16.9,293.0,499.36,407.84
2018,4,14,17,15,587.5,69.5,2.95,16.1,238.5,420.33,343.99
2018,4,14,17,30,517.0,64.0,2.9,15.3,184.0,347.15,282.51
2018,4,14,17,45,415.5,54.5,2.9,14.45,135.0,262.39,209.94
2018,4,14,18,0,314.0,45.0,2.9,13.6,86.0,187.99,144.55
2018,4,14,18,15,201.5,30.5,2.9,13.2,52.5,116.36,73.87
2018,4,14,18,30,89.0,16.0,2.9,12.8,19.0,38.97,0.0
2018,4,14,18,45,44.5,8.0,2.9,12.4,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.7,9.1,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.8,9.3,3.0,0.0,0.0
2018,4,15,5,45,48.0,16.0,2.95,9.5,19.5,15.25,0.0
2018,4,15,6,0,87.0,29.0,3.1,9.7,36.0,23.87,12.47
2018,4,15,6,15,224.5,44.5,3.25,10.15,81.0,34.28,24.48
2018,4,15,6,30,362.0,60.0,3.4,10.6,126.0,45.41,35.06
2018,4,15,6,45,482.0,65.5,3.55,11.05,183.5,48.81,38.44
2018,4,15,7,0,602.0,71.0,3.7,11.5,241.0,50.62,40.14
2018,4,15,7,15,650.5,77.0,3.8,11.95,294.5,75.1,44.97
2018,4,15,7,30,699.0,83.0,3.9,12.4,348.0,127.21,73.82
2018,4,15,7,45,708.5,92.5,3.95,12.85,394.5,182.05,116.93
2018,4,15,8,0,718.0,102.0,4.0,13.3,441.0,237.9,165.79
2018,4,15,8,15,766.0,101.0,4.1,13.6,498.0,299.65,220.01
2018,4,15,8,30,814.0,100.0,4.2,13.9,555.0,362.31,275.44
2018,4,15,8,45,831.5,103.5,4.3,14.25,601.5,421.67,328.1
2018,4,15,9,0,849.0,107.0,4.4,14.6,648.0,481.86,380.08
2018,4,15,9,15,861.5,110.0,4.5,14.85,689.5,539.62,428.89
2018,4,15,9,30,874.0,113.0,4.6,15.1,731.0,597.1,476.1
2018,4,15,9,45,884.0,115.0,4.75,15.3,766.5,651.71,520.15
2018,4,15,10,0,894.0,117.0,4.9,15.5,802.0,704.36,561.74
2018,4,15,10,15,901.5,118.5,5.0,15.6,831.0,753.42,599.75
2018,4,15,10,30,909.0,120.0,5.1,15.7,860.0,800.65,633.88
2018,4,15,10,45,914.0,120.5,5.2,15.8,881.5,842.89,664.16
2018,4,15,11,0,919.0,121.0,5.3,15.9,903.0,882.66,692.52
2018,4,15,11,15,921.5,122.0,5.4,15.9,916.5,918.13,717.98
2018,4,15,11,30,924.0,123.0,5.5,15.9,930.0,950.62,741.33
2018,4,15,11,45,925.0,123.0,5.6,15.85,935.5,977.63,760.95
2018,4,15,12,0,926.0,123.0,5.7,15.8,941.0,1001.32,778.32
2018,4,15,12,15,924.5,122.5,5.8,15.7,938.0,1018.66,791.48
2018,4,15,12,30,923.0,122.0,5.9,15.6,935.0,1032.39,802.24
2018,4,15,12,45,919.5,121.5,6.0,15.55,924.0,1040.49,809.03
2018,4,15,13,0,916.0,121.0,6.1,15.5,913.0,1044.85,813.34
2018,4,15,13,15,909.0,121.0,6.2,15.3,893.5,1042.53,813.54
2018,4,15,13,30,902.0,121.0,6.3,15.1,874.0,1036.51,811.26
2018,4,15,13,45,892.0,121.0,6.4,14.9,847.0,1023.89,804.36
2018,4,15,14,0,882.0,121.0,6.5,14.7,820.0,1007.8,795.06
2018,4,15,14,15,831.5,135.5,6.5,14.35,773.5,973.96,772.74
2018,4,15,14,30,781.0,150.0,6.5,14.0,727.0,929.14,742.24
2018,4,15,14,45,648.5,188.0,6.5,13.65,650.5,838.26,676.85
2018,4,15,15,0,516.0,226.0,6.5,13.3,574.0,739.38,601.4
2018,4,15,15,15,388.5,216.0,6.5,13.3,468.5,602.34,494.15
2018,4,15,15,30,261.0,206.0,6.5,13.3,363.0,457.38,377.89
2018,4,15,15,45,147.5,195.5,6.3,12.6,283.0,332.7,275.75
2018,4,15,16,0,34.0,185.0,6.1,11.9,203.0,217.29,178.37
2018,4,15,16,15,73.0,172.0,5.95,11.6,205.0,232.06,192.77
2018,4,15,16,30,112.0,159.0,5.8,11.3,207.0,253.45,212.23
2018,4,15,16,45,241.5,129.0,5.65,10.95,215.0,308.74,261.63
2018,4,15,17,0,371.0,99.0,5.5,10.6,223.0,350.98,298.39
2018,4,15,17,15,345.5,87.5,5.2,10.25,187.0,304.98,258.08
2018,4,15,17,30,320.0,76.0,4.9,9.9,151.0,261.01,218.55
2018,4,15,17,45,263.0,60.5,4.65,9.5,112.0,200.7,164.36
2018,4,15,18,0,206.0,45.0,4.4,9.1,73.0,146.52,114.84
2018,4,15,18,15,127.5,29.5,4.2,8.85,44.5,91.48,60.32
2018,4,15,18,30,49.0,14.0,4.0,8.6,16.0,26.44,0.0
2018,4,15,18,45,24.5,7.0,3.85,8.35,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,6.7,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,4,16,5,45,9.0,12.0,1.35,7.25,12.5,11.44,0.0
2018,4,16,6,0,12.0,22.0,1.4,7.5,23.0,20.3,10.52
2018,4,16,6,15,27.0,39.5,1.6,7.8,44.0,35.36,25.82
2018,4,16,6,30,42.0,57.0,1.8,8.1,65.0,50.11,39.73
2018,4,16,6,45,37.0,54.5,2.05,8.35,63.0,49.32,39.37
2018,4,16,7,0,32.0,52.0,2.3,8.6,61.0,47.82,38.1
2018,4,16,7,15,16.0,39.5,2.45,8.7,44.0,37.71,26.99
2018,4,16,7,30,0.0,27.0,2.6,8.8,27.0,25.05,16.26
2018,4,16,7,45,2.0,42.5,2.75,8.95,43.5,39.8,28.9
2018,4,16,8,0,4.0,58.0,2.9,9.1,60.0,54.82,41.64
2018,4,16,8,15,65.0,145.0,3.05,9.15,181.5,148.59,119.26
2018,4,16,8,30,126.0,232.0,3.2,9.2,303.0,245.27,198.16
2018,4,16,8,45,124.5,262.0,3.3,9.25,337.0,280.52,227.16
2018,4,16,9,0,123.0,292.0,3.4,9.3,371.0,316.02,256.05
2018,4,16,9,15,82.5,251.5,3.55,9.3,306.0,271.25,220.17
2018,4,16,9,30,42.0,211.0,3.7,9.3,241.0,218.42,177.07
2018,4,16,9,45,31.0,205.5,3.8,9.3,228.0,210.03,170.04
2018,4,16,10,0,20.0,200.0,3.9,9.3,215.0,200.25,161.68
2018,4,16,10,15,50.5,269.0,4.0,9.35,309.5,288.16,233.4
2018,4,16,10,30,81.0,338.0,4.1,9.4,404.0,379.86,306.58
2018,4,16,10,45,83.0,358.5,4.2,9.4,428.0,406.54,327.2
2018,4,16,11,0,85.0,379.0,4.3,9.4,452.0,433.5,348.16
2018,4,16,11,15,54.5,324.0,4.3,9.45,371.0,358.85,288.62
2018,4,16,11,30,24.0,269.0,4.3,9.5,290.0,281.13,225.97
2018,4,16,11,45,73.0,334.5,4.35,9.5,399.0,393.04,316.62
2018,4,16,12,0,122.0,400.0,4.4,9.5,508.0,518.41,414.99
2018,4,16,12,15,182.0,405.0,4.35,9.5,566.0,586.79,468.72
2018,4,16,12,30,242.0,410.0,4.3,9.5,624.0,667.47,530.93
2018,4,16,12,45,326.5,390.5,4.3,9.45,675.5,737.02,585.52
2018,4,16,13,0,411.0,371.0,4.3,9.4,727.0,816.63,646.6
2018,4,16,13,15,332.0,371.0,4.25,9.4,655.0,732.01,582.08
2018,4,16,13,30,253.0,371.0,4.2,9.4,583.0,656.04,523.75
2018,4,16,13,45,336.0,345.0,4.2,9.35,617.5,711.66,569.49
2018,4,16,14,0,419.0,319.0,4.2,9.3,652.0,777.1,621.07
2018,4,16,14,15,355.0,313.0,4.2,9.3,587.5,692.35,557.0
2018,4,16,14,30,291.0,307.0,4.2,9.3,523.0,620.74,502.31
2018,4,16,14,45,376.5,269.5,4.2,9.3,534.0,654.52,532.45
2018,4,16,15,0,462.0,232.0,4.2,9.3,545.0,696.91,568.07
2018,4,16,15,15,615.0,175.5,4.2,9.3,563.5,762.73,623.04
2018,4,16,15,30,768.0,119.0,4.2,9.3,582.0,806.42,657.33
2018,4,16,15,45,788.0,104.5,4.2,9.25,546.5,780.22,639.26
2018,4,16,16,0,808.0,90.0,4.2,9.2,511.0,749.62,618.17
2018,4,16,16,15,749.0,91.0,4.0,9.05,450.5,674.31,561.33
2018,4,16,16,30,690.0,92.0,3.8,8.9,390.0,604.96,507.66
2018,4,16,16,45,683.5,81.5,3.6,8.75,344.5,556.25,468.72
2018,4,16,17,0,677.0,71.0,3.4,8.6,299.0,506.33,427.31
2018,4,16,17,15,584.0,67.0,3.05,8.25,239.5,415.85,350.71
2018,4,16,17,30,491.0,63.0,2.7,7.9,180.0,333.55,279.14
2018,4,16,17,45,433.5,52.5,2.4,7.6,137.0,268.53,220.4
2018,4,16,18,0,376.0,42.0,2.1,7.3,94.0,209.28,165.06
2018,4,16,18,15,235.0,29.0,2.0,7.0,57.0,126.9,86.73
2018,4,16,18,30,94.0,16.0,1.9,6.7,20.0,40.42,0.0
2018,4,16,18,45,47.0,8.0,1.8,6.45,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.05,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,4.4,5.0,4.77,0.0
2018,4,17,5,45,146.0,19.5,1.3,4.75,31.5,18.59,0.0
2018,4,17,6,0,264.0,34.0,1.5,5.1,58.0,26.78,16.43
2018,4,17,6,15,368.0,46.0,1.55,5.45,103.0,36.8,27.45
2018,4,17,6,30,472.0,58.0,1.6,5.8,148.0,44.83,35.35
2018,4,17,6,45,535.5,67.0,1.65,6.15,199.0,49.67,40.07
2018,4,17,7,0,599.0,76.0,1.7,6.5,250.0,54.28,44.35
2018,4,17,7,15,648.0,82.0,1.75,7.15,304.0,82.94,50.65
2018,4,17,7,30,697.0,88.0,1.8,7.8,358.0,135.13,81.23
2018,4,17,7,45,732.5,92.0,1.9,8.45,411.5,189.43,123.7
2018,4,17,8,0,768.0,96.0,2.0,9.1,465.0,251.58,177.36
2018,4,17,8,15,793.0,100.0,2.0,9.65,516.0,310.3,230.04
2018,4,17,8,30,818.0,104.0,2.0,10.2,567.0,371.31,284.25
2018,4,17,8,45,836.5,107.5,2.0,10.75,614.5,431.25,336.46
2018,4,17,9,0,855.0,111.0,2.0,11.3,662.0,492.14,387.71
2018,4,17,9,15,871.5,112.0,1.95,11.7,704.5,550.35,435.19
2018,4,17,9,30,888.0,113.0,1.9,12.1,747.0,609.5,481.6
2018,4,17,9,45,901.0,113.5,1.85,12.5,784.0,664.31,523.18
2018,4,17,10,0,914.0,114.0,1.8,12.9,821.0,718.23,562.66
2018,4,17,10,15,921.0,115.5,1.75,13.2,850.0,767.66,597.4
2018,4,17,10,30,928.0,117.0,1.7,13.5,879.0,815.16,628.32
2018,4,17,10,45,932.5,118.5,1.65,13.8,901.0,858.53,655.82
2018,4,17,11,0,937.0,120.0,1.6,14.1,923.0,899.35,681.17
2018,4,17,11,15,940.0,120.5,1.6,14.3,937.0,935.18,703.74
2018,4,17,11,30,943.0,121.0,1.6,14.5,951.0,968.01,724.19
2018,4,17,11,45,944.0,121.5,1.6,14.75,957.0,995.84,741.15
2018,4,17,12,0,945.0,122.0,1.6,15.0,963.0,1020.29,755.91
2018,4,17,12,15,944.5,122.5,1.55,15.1,961.0,1039.82,767.14
2018,4,17,12,30,944.0,123.0,1.5,15.2,959.0,1055.71,776.09
2018,4,17,12,45,941.5,123.0,1.5,15.35,949.0,1065.42,781.92
2018,4,17,13,0,939.0,123.0,1.5,15.5,939.0,1071.35,785.54
2018,4,17,13,15,933.0,123.0,1.45,15.55,920.5,1069.98,784.11
2018,4,17,13,30,927.0,123.0,1.4,15.6,902.0,1064.84,780.5
2018,4,17,13,45,918.0,123.5,1.35,15.65,875.5,1053.54,773.15
2018,4,17,14,0,909.0,124.0,1.3,15.7,849.0,1038.66,763.73
2018,4,17,14,15,901.0,121.0,1.35,15.65,816.0,1017.49,752.51
2018,4,17,14,30,893.0,118.0,1.4,15.6,783.0,992.93,739.13
2018,4,17,14,45,881.5,115.0,1.45,15.55,743.5,969.99,726.76
2018,4,17,15,0,870.0,112.0,1.5,15.5,704.0,935.75,706.75
2018,4,17,15,15,853.5,109.5,1.5,15.5,659.0,894.94,681.38
2018,4,17,15,30,837.0,107.0,1.5,15.5,614.0,851.95,654.28
2018,4,17,15,45,816.0,103.0,1.65,15.2,564.5,801.66,624.01
2018,4,17,16,0,795.0,99.0,1.8,14.9,515.0,750.09,591.78
2018,4,17,16,15,763.5,94.0,1.75,14.6,461.0,688.65,549.64
2018,4,17,16,30,732.0,89.0,1.7,14.3,407.0,630.74,508.66
2018,4,17,16,45,685.0,82.5,1.65,13.95,349.5,558.58,454.31
2018,4,17,17,0,638.0,76.0,1.6,13.6,292.0,489.1,400.16
2018,4,17,17,15,579.5,70.5,1.55,12.8,241.0,417.6,342.82
2018,4,17,17,30,521.0,65.0,1.5,12.0,190.0,350.76,286.87
2018,4,17,17,45,438.0,56.5,1.45,11.15,144.0,274.88,221.67
2018,4,17,18,0,355.0,48.0,1.4,10.3,98.0,207.05,161.48
2018,4,17,18,15,231.5,33.5,1.45,9.9,61.0,130.74,90.15
2018,4,17,18,30,108.0,19.0,1.5,9.5,24.0,47.09,0.0
2018,4,17,18,45,54.0,9.5,1.6,9.05,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.45,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.7,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,1.15,6.95,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,1.2,7.2,5.0,4.62,0.0
2018,4,18,6,15,0.0,6.5,1.3,7.55,6.5,6.01,0.0
2018,4,18,6,30,0.0,8.0,1.4,7.9,8.0,7.4,1.1
2018,4,18,6,45,0.0,17.0,1.5,8.2,17.0,15.75,8.82
2018,4,18,7,0,0.0,26.0,1.6,8.5,26.0,24.11,16.51
2018,4,18,7,15,0.0,27.0,1.6,8.75,27.0,25.05,16.32
2018,4,18,7,30,0.0,28.0,1.6,9.0,28.0,25.99,17.07
2018,4,18,7,45,0.0,37.5,1.6,9.2,37.5,34.83,24.67
2018,4,18,8,0,0.0,47.0,1.6,9.4,47.0,43.69,32.18
2018,4,18,8,15,0.0,77.0,1.6,9.75,77.0,71.7,55.91
2018,4,18,8,30,0.0,107.0,1.6,10.1,107.0,99.31,78.89
2018,4,18,8,45,0.0,106.0,1.6,10.4,106.0,98.56,77.88
2018,4,18,9,0,0.0,105.0,1.6,10.7,105.0,97.75,76.89
2018,4,18,9,15,4.5,147.5,1.6,11.0,150.5,139.1,110.79
2018,4,18,9,30,9.0,190.0,1.6,11.3,196.0,181.04,144.52
2018,4,18,9,45,39.5,250.5,1.6,11.6,280.5,256.42,204.78
2018,4,18,10,0,70.0,311.0,1.6,11.9,365.0,335.8,266.6
2018,4,18,10,15,175.0,345.5,1.6,12.1,488.0,450.47,355.61
2018,4,18,10,30,280.0,380.0,1.6,12.3,611.0,576.09,449.61
2018,4,18,10,45,260.5,400.0,1.65,12.5,619.0,595.54,462.0
2018,4,18,11,0,241.0,420.0,1.7,12.7,627.0,607.94,470.07
2018,4,18,11,15,242.0,427.0,1.75,12.85,637.5,627.81,484.24
2018,4,18,11,30,243.0,434.0,1.8,13.0,648.0,646.96,497.78
2018,4,18,11,45,193.0,440.0,1.85,13.15,611.0,617.44,474.97
2018,4,18,12,0,143.0,446.0,1.9,13.3,574.0,584.75,450.0
2018,4,18,12,15,109.0,425.0,1.95,13.5,522.5,537.07,414.6
2018,4,18,12,30,75.0,404.0,2.0,13.7,471.0,476.01,368.97
2018,4,18,12,45,101.5,407.5,2.1,13.85,497.0,509.08,395.12
2018,4,18,13,0,128.0,411.0,2.2,14.0,523.0,554.81,429.73
2018,4,18,13,15,142.0,413.5,2.3,14.1,535.0,574.85,445.07
2018,4,18,13,30,156.0,416.0,2.4,14.2,547.0,594.34,460.23
2018,4,18,13,45,234.0,388.5,2.45,14.3,579.0,643.97,499.71
2018,4,18,14,0,312.0,361.0,2.5,14.4,611.0,704.98,546.56
2018,4,18,14,15,342.5,336.0,2.6,14.35,600.5,705.5,549.14
2018,4,18,14,30,373.0,311.0,2.7,14.3,590.0,703.32,550.3
2018,4,18,14,45,473.0,260.0,2.75,14.25,595.0,748.04,587.17
2018,4,18,15,0,573.0,209.0,2.8,14.2,600.0,772.51,609.24
2018,4,18,15,15,687.0,158.0,2.8,14.2,597.0,807.4,636.89
2018,4,18,15,30,801.0,107.0,2.8,14.2,594.0,821.53,648.51
2018,4,18,15,45,811.0,97.0,2.8,13.85,556.5,790.93,628.91
2018,4,18,16,0,821.0,87.0,2.8,13.5,519.0,756.76,606.82
2018,4,18,16,15,803.0,80.5,2.7,13.15,468.0,702.53,568.83
2018,4,18,16,30,785.0,74.0,2.6,12.8,417.0,647.39,529.48
2018,4,18,16,45,762.0,69.5,2.5,12.45,367.5,590.76,486.48
2018,4,18,17,0,739.0,65.0,2.4,12.1,318.0,534.28,441.49
2018,4,18,17,15,686.0,60.0,2.15,11.25,263.5,461.19,381.64
2018,4,18,17,30,633.0,55.0,1.9,10.4,209.0,394.96,325.01
2018,4,18,17,45,547.5,48.0,1.7,9.55,158.0,313.98,254.58
2018,4,18,18,0,462.0,41.0,1.5,8.7,107.0,241.59,189.44
2018,4,18,18,15,301.0,30.0,1.55,8.2,66.0,149.55,105.18
2018,4,18,18,30,140.0,19.0,1.6,7.7,25.0,66.28,0.0
2018,4,18,18,45,70.0,9.5,1.65,7.25,12.5,24.05,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,19,5,15,33.5,4.5,1.55,4.7,4.5,0.0,0.0
2018,4,19,5,30,67.0,9.0,1.7,5.4,9.0,8.58,0.0
2018,4,19,5,45,209.5,20.5,1.85,6.15,38.0,17.16,0.0
2018,4,19,6,0,352.0,32.0,2.0,6.9,67.0,25.83,16.26
2018,4,19,6,15,451.5,41.0,2.25,7.6,113.5,31.63,22.72
2018,4,19,6,30,551.0,50.0,2.5,8.3,160.0,37.21,28.16
2018,4,19,6,45,611.5,56.5,2.75,9.05,212.0,40.36,31.17
2018,4,19,7,0,672.0,63.0,3.0,9.8,264.0,43.38,33.89
2018,4,19,7,15,713.0,68.5,3.15,10.4,318.0,82.84,46.38
2018,4,19,7,30,754.0,74.0,3.3,11.0,372.0,137.46,79.38
2018,4,19,7,45,782.5,78.0,3.4,11.6,425.0,193.62,124.08
2018,4,19,8,0,811.0,82.0,3.5,12.2,478.0,252.94,176.04
2018,4,19,8,15,832.5,85.5,3.55,12.65,528.5,312.7,230.16
2018,4,19,8,30,854.0,89.0,3.6,13.1,579.0,374.23,285.42
2018,4,19,8,45,869.0,92.5,3.7,13.6,625.5,437.62,341.0
2018,4,19,9,0,884.0,96.0,3.8,14.1,672.0,497.94,392.59
2018,4,19,9,15,898.0,97.5,3.8,14.45,714.0,556.06,440.94
2018,4,19,9,30,912.0,99.0,3.8,14.8,756.0,613.9,487.5
2018,4,19,9,45,923.5,99.5,3.8,15.15,792.5,668.69,530.35
2018,4,19,10,0,935.0,100.0,3.8,15.5,829.0,722.39,571.14
2018,4,19,10,15,941.5,102.0,3.8,15.75,858.5,772.6,607.3
2018,4,19,10,30,948.0,104.0,3.8,16.0,888.0,820.78,640.4
2018,4,19,10,45,952.0,104.5,3.8,16.25,909.0,863.29,669.05
2018,4,19,11,0,956.0,105.0,3.8,16.5,930.0,903.14,695.59
2018,4,19,11,15,958.0,106.0,3.85,16.7,943.5,938.91,719.51
2018,4,19,11,30,960.0,107.0,3.9,16.9,957.0,971.57,741.2
2018,4,19,11,45,879.0,146.0,3.9,17.05,928.0,962.21,733.82
2018,4,19,12,0,798.0,185.0,3.9,17.2,899.0,954.43,727.99
2018,4,19,12,15,718.0,225.0,3.9,17.3,866.5,941.56,718.89
2018,4,19,12,30,638.0,265.0,3.9,17.4,834.0,918.07,701.53
2018,4,19,12,45,698.5,233.5,3.9,17.5,850.0,956.37,729.24
2018,4,19,13,0,759.0,202.0,3.9,17.6,866.0,991.46,753.16
2018,4,19,13,15,711.0,218.5,3.9,17.6,830.5,966.02,735.94
2018,4,19,13,30,663.0,235.0,3.9,17.6,795.0,937.21,716.88
2018,4,19,13,45,688.5,211.5,3.85,17.65,778.0,936.63,717.05
2018,4,19,14,0,714.0,188.0,3.8,17.7,761.0,932.03,714.35
2018,4,19,14,15,629.5,217.5,3.7,17.65,708.0,874.05,674.41
2018,4,19,14,30,545.0,247.0,3.6,17.6,655.0,811.16,628.69
2018,4,19,14,45,684.5,184.5,3.5,17.55,670.5,868.83,673.28
2018,4,19,15,0,824.0,122.0,3.4,17.5,686.0,905.76,699.84
2018,4,19,15,15,843.5,107.5,3.4,17.5,653.0,884.35,686.18
2018,4,19,15,30,863.0,93.0,3.4,17.5,620.0,858.37,669.75
2018,4,19,15,45,841.5,91.0,3.15,17.3,571.0,809.12,635.62
2018,4,19,16,0,820.0,89.0,2.9,17.1,522.0,758.56,600.36
2018,4,19,16,15,791.0,85.5,2.7,16.7,469.5,699.74,559.19
2018,4,19,16,30,762.0,82.0,2.5,16.3,417.0,640.94,517.25
2018,4,19,16,45,723.5,78.0,2.25,15.95,363.5,578.5,469.24
2018,4,19,17,0,685.0,74.0,2.0,15.6,310.0,515.27,419.17
2018,4,19,17,15,629.0,68.0,1.95,14.7,256.5,442.2,361.11
2018,4,19,17,30,573.0,62.0,1.9,13.8,203.0,373.54,304.13
2018,4,19,17,45,486.5,53.5,1.85,12.95,153.5,293.43,235.76
2018,4,19,18,0,400.0,45.0,1.8,12.1,104.0,222.01,172.79
2018,4,19,18,15,269.0,32.5,1.9,11.6,65.5,141.5,99.66
2018,4,19,18,30,138.0,20.0,2.0,11.1,27.0,67.34,0.0
2018,4,19,18,45,69.0,10.0,2.1,10.55,13.5,24.34,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,5,15,29.5,4.0,1.15,6.95,4.5,0.0,0.0
2018,4,20,5,30,59.0,8.0,1.1,7.6,9.0,7.63,0.0
2018,4,20,5,45,189.5,21.5,1.1,8.25,38.5,17.92,0.0
2018,4,20,6,0,320.0,35.0,1.1,8.9,68.0,28.48,18.64
2018,4,20,6,15,420.0,44.5,1.15,9.5,114.0,34.58,25.25
2018,4,20,6,30,520.0,54.0,1.2,10.1,160.0,40.44,30.92
2018,4,20,6,45,584.5,60.0,1.25,10.7,211.5,42.99,33.38
2018,4,20,7,0,649.0,66.0,1.3,11.3,263.0,45.48,35.61
2018,4,20,7,15,692.0,71.0,1.4,12.1,316.5,81.66,44.76
2018,4,20,7,30,735.0,76.0,1.5,12.9,370.0,139.14,80.63
2018,4,20,7,45,766.0,80.0,1.65,13.7,423.0,194.58,124.22
2018,4,20,8,0,797.0,84.0,1.8,14.5,476.0,253.49,174.83
2018,4,20,8,15,819.0,87.5,1.9,15.1,526.0,312.55,227.17
2018,4,20,8,30,841.0,91.0,2.0,15.7,576.0,373.44,280.52
2018,4,20,8,45,857.5,93.0,2.1,16.3,622.0,435.33,333.41
2018,4,20,9,0,874.0,95.0,2.2,16.9,668.0,494.3,382.48
2018,4,20,9,15,888.0,96.5,2.3,17.3,709.5,551.8,429.17
2018,4,20,9,30,902.0,98.0,2.4,17.7,751.0,609.03,474.18
2018,4,20,9,45,914.0,97.5,2.45,18.15,786.5,662.62,514.9
2018,4,20,10,0,926.0,97.0,2.5,18.6,822.0,715.15,553.66
2018,4,20,10,15,932.5,98.0,2.6,19.0,850.5,763.88,587.75
2018,4,20,10,30,939.0,99.0,2.7,19.4,879.0,810.6,619.09
2018,4,20,10,45,943.0,100.5,2.8,19.8,900.5,853.59,647.52
2018,4,20,11,0,947.0,102.0,2.9,20.2,922.0,893.96,673.95
2018,4,20,11,15,948.5,103.0,2.95,20.4,935.0,928.89,696.68
2018,4,20,11,30,950.0,104.0,3.0,20.6,948.0,960.7,717.25
2018,4,20,11,45,950.0,104.5,3.05,20.85,953.0,987.38,734.24
2018,4,20,12,0,950.0,105.0,3.1,21.1,958.0,1010.62,748.99
2018,4,20,12,15,949.5,105.5,3.15,21.2,956.0,1029.83,761.6
2018,4,20,12,30,949.0,106.0,3.2,21.3,954.0,1045.42,771.94
2018,4,20,12,45,947.0,105.0,3.25,21.4,943.5,1054.23,777.99
2018,4,20,13,0,945.0,104.0,3.3,21.5,933.0,1059.25,781.74
2018,4,20,13,15,940.5,104.0,3.35,21.45,915.0,1059.03,782.67
2018,4,20,13,30,936.0,104.0,3.4,21.4,897.0,1055.02,781.3
2018,4,20,13,45,929.5,103.0,3.45,21.35,871.0,1044.19,775.59
2018,4,20,14,0,923.0,102.0,3.5,21.3,845.0,1029.7,767.6
2018,4,20,14,15,914.5,100.5,3.55,21.15,812.5,1009.17,755.95
2018,4,20,14,30,906.0,99.0,3.6,21.0,780.0,985.28,742.09
2018,4,20,14,45,895.0,97.0,3.7,20.85,741.5,955.27,724.36
2018,4,20,15,0,884.0,95.0,3.8,20.7,703.0,922.36,704.5
2018,4,20,15,15,869.5,93.0,3.8,20.7,659.0,883.66,679.44
2018,4,20,15,30,855.0,91.0,3.8,20.7,615.0,842.72,652.61
2018,4,20,15,45,835.5,88.0,3.9,19.95,566.5,800.88,627.1
2018,4,20,16,0,816.0,85.0,4.0,19.2,518.0,750.96,595.04
2018,4,20,16,15,789.5,82.0,4.0,18.55,467.0,694.76,556.9
2018,4,20,16,30,763.0,79.0,4.0,17.9,416.0,638.39,517.63
2018,4,20,16,45,728.5,74.0,4.0,17.2,363.0,574.68,469.85
2018,4,20,17,0,694.0,69.0,4.0,16.5,310.0,512.29,421.04
2018,4,20,17,15,643.5,63.0,3.9,15.6,257.5,444.36,365.83
2018,4,20,17,30,593.0,57.0,3.8,14.7,205.0,377.82,309.57
2018,4,20,17,45,515.5,49.5,3.7,13.8,156.0,301.9,243.67
2018,4,20,18,0,438.0,42.0,3.6,12.9,107.0,233.74,182.52
2018,4,20,18,15,313.0,31.5,3.5,12.3,68.5,155.14,110.42
2018,4,20,18,30,188.0,21.0,3.4,11.7,30.0,82.18,0.0
2018,4,20,18,45,94.0,10.5,3.35,11.1,15.0,30.21,0.0
2018,4,20,19,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,5,15,35.0,4.5,1.3,7.1,5.0,0.0,0.0
2018,4,21,5,30,70.0,9.0,1.4,7.8,10.0,8.58,0.0
2018,4,21,5,45,203.5,22.0,1.5,8.5,40.5,18.19,0.0
2018,4,21,6,0,337.0,35.0,1.6,9.2,71.0,28.23,18.59
2018,4,21,6,15,431.5,44.5,1.6,9.8,117.0,34.35,25.05
2018,4,21,6,30,526.0,54.0,1.6,10.4,163.0,40.22,30.7
2018,4,21,6,45,588.0,60.0,1.6,11.0,214.5,42.78,33.15
2018,4,21,7,0,650.0,66.0,1.6,11.6,266.0,45.28,35.37
2018,4,21,7,15,691.5,71.0,1.5,12.15,319.0,83.55,45.56
2018,4,21,7,30,733.0,76.0,1.4,12.7,372.0,140.84,81.98
2018,4,21,7,45,763.0,80.0,1.3,13.3,424.5,196.01,125.64
2018,4,21,8,0,793.0,84.0,1.2,13.9,477.0,254.51,175.84
2018,4,21,8,15,814.0,87.5,1.2,14.5,526.5,313.01,227.36
2018,4,21,8,30,835.0,91.0,1.2,15.1,576.0,373.23,279.55
2018,4,21,8,45,851.0,93.5,1.2,15.75,621.5,431.96,329.12
2018,4,21,9,0,867.0,96.0,1.2,16.4,667.0,493.75,379.12
2018,4,21,9,15,881.0,97.5,1.25,17.05,708.5,550.82,424.08
2018,4,21,9,30,895.0,99.0,1.3,17.7,750.0,607.63,467.24
2018,4,21,9,45,906.0,99.5,1.35,18.4,785.5,661.12,506.46
2018,4,21,10,0,917.0,100.0,1.4,19.1,821.0,713.49,543.63
2018,4,21,10,15,924.0,101.0,1.45,19.7,849.5,762.12,576.1
2018,4,21,10,30,931.0,102.0,1.5,20.3,878.0,808.8,605.79
2018,4,21,10,45,935.5,103.5,1.5,20.95,899.5,851.81,631.92
2018,4,21,11,0,940.0,105.0,1.5,21.6,921.0,892.27,655.98
2018,4,21,11,15,943.0,105.0,1.55,21.95,934.5,927.22,677.57
2018,4,21,11,30,946.0,105.0,1.6,22.3,948.0,959.15,697.16
2018,4,21,11,45,947.0,105.5,1.65,22.7,954.0,986.58,713.69
2018,4,21,12,0,948.0,106.0,1.7,23.1,960.0,1010.62,728.09
2018,4,21,12,15,948.0,105.5,1.65,23.25,957.5,1029.19,738.36
2018,4,21,12,30,948.0,105.0,1.6,23.4,955.0,1044.13,746.43
2018,4,21,12,45,946.0,105.0,1.6,23.55,945.0,1053.91,752.17
2018,4,21,13,0,944.0,105.0,1.6,23.7,935.0,1059.93,755.74
2018,4,21,13,15,939.5,104.0,1.65,23.7,916.5,1058.58,756.15
2018,4,21,13,30,935.0,103.0,1.7,23.7,898.0,1053.43,754.4
2018,4,21,13,45,929.0,102.0,1.7,23.75,872.5,1043.04,748.62
2018,4,21,14,0,923.0,101.0,1.7,23.8,847.0,1029.0,740.73
2018,4,21,14,15,914.5,100.0,1.75,23.7,814.5,1008.98,730.31
2018,4,21,14,30,906.0,99.0,1.8,23.6,782.0,985.61,717.8
2018,4,21,14,45,894.0,98.0,1.85,23.5,743.5,955.77,701.05
2018,4,21,15,0,882.0,97.0,1.9,23.4,705.0,923.1,682.35
2018,4,21,15,15,868.0,94.0,1.9,23.4,661.0,883.74,658.21
2018,4,21,15,30,854.0,91.0,1.9,23.4,617.0,842.1,632.33
2018,4,21,15,45,832.5,89.0,1.9,23.0,568.5,799.82,606.63
2018,4,21,16,0,811.0,87.0,1.9,22.6,520.0,749.61,574.9
2018,4,21,16,15,782.5,84.5,1.85,22.15,468.5,692.71,537.46
2018,4,21,16,30,754.0,82.0,1.8,21.7,417.0,635.79,499.11
2018,4,21,16,45,717.0,77.5,1.8,21.25,364.0,571.4,452.56
2018,4,21,17,0,680.0,73.0,1.8,20.8,311.0,511.39,407.34
2018,4,21,17,15,630.5,67.0,1.75,19.75,259.0,442.16,353.81
2018,4,21,17,30,581.0,61.0,1.7,18.7,207.0,376.7,300.83
2018,4,21,17,45,505.0,53.0,1.65,17.6,158.5,301.38,237.93
2018,4,21,18,0,429.0,45.0,1.6,16.5,110.0,233.58,179.13
2018,4,21,18,15,306.0,33.5,1.7,15.85,71.0,154.86,109.39
2018,4,21,18,30,183.0,22.0,1.8,15.2,32.0,82.81,0.0
2018,4,21,18,45,91.5,11.0,1.9,14.5,16.0,30.19,0.0
2018,4,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,5,15,30.0,5.0,1.2,7.8,5.5,0.0,0.0
2018,4,22,5,30,60.0,10.0,1.3,8.5,11.0,9.53,0.0
2018,4,22,5,45,192.5,25.0,1.4,9.15,43.5,19.86,3.28
2018,4,22,6,0,325.0,40.0,1.5,9.8,76.0,32.92,22.75
2018,4,22,6,15,425.5,50.0,1.55,10.4,123.5,39.24,29.38
2018,4,22,6,30,526.0,60.0,1.6,11.0,171.0,45.33,35.23
2018,4,22,6,45,590.5,66.0,1.65,11.6,223.5,47.61,37.41
2018,4,22,7,0,655.0,72.0,1.7,12.2,276.0,49.87,39.4
2018,4,22,7,15,697.0,78.0,1.65,12.95,330.5,91.25,51.03
2018,4,22,7,30,739.0,84.0,1.6,13.7,385.0,145.98,85.51
2018,4,22,7,45,730.0,95.0,1.5,14.45,425.5,200.95,130.69
2018,4,22,8,0,721.0,106.0,1.4,15.2,466.0,254.71,178.05
2018,4,22,8,15,733.0,115.0,1.35,15.85,512.5,311.55,227.62
2018,4,22,8,30,745.0,124.0,1.3,16.5,559.0,369.27,276.94
2018,4,22,8,45,787.5,122.5,1.25,17.1,614.5,433.8,329.6
2018,4,22,9,0,830.0,121.0,1.2,17.7,670.0,498.5,380.73
2018,4,22,9,15,827.0,129.5,1.2,18.25,705.0,551.9,422.18
2018,4,22,9,30,824.0,138.0,1.2,18.8,740.0,603.52,460.72
2018,4,22,9,45,843.0,139.0,1.2,19.3,780.0,659.92,501.48
2018,4,22,10,0,862.0,140.0,1.2,19.8,820.0,716.2,540.76
2018,4,22,10,15,810.0,172.0,1.25,20.2,829.0,750.38,563.23
2018,4,22,10,30,758.0,204.0,1.3,20.6,838.0,779.5,581.69
2018,4,22,10,45,673.0,254.5,1.35,21.0,827.5,793.06,588.37
2018,4,22,11,0,588.0,305.0,1.4,21.4,817.0,798.09,589.11
2018,4,22,11,15,536.0,333.0,1.45,21.75,805.0,803.95,591.39
2018,4,22,11,30,484.0,361.0,1.5,22.1,793.0,805.06,590.34
2018,4,22,11,45,483.0,365.0,1.55,22.4,798.5,825.68,603.78
2018,4,22,12,0,482.0,369.0,1.6,22.7,804.0,844.37,615.68
2018,4,22,12,15,499.5,362.5,1.6,22.95,812.5,868.48,631.3
2018,4,22,12,30,517.0,356.0,1.6,23.2,821.0,890.84,645.65
2018,4,22,12,45,619.5,297.5,1.6,23.45,848.5,943.35,682.21
2018,4,22,13,0,722.0,239.0,1.6,23.7,876.0,994.47,715.99
2018,4,22,13,15,824.5,180.0,1.6,23.8,893.5,1033.41,740.1
2018,4,22,13,30,927.0,121.0,1.6,23.9,911.0,1065.26,759.83
2018,4,22,13,45,921.5,119.5,1.65,24.0,885.5,1055.0,754.37
2018,4,22,14,0,916.0,118.0,1.7,24.1,860.0,1041.11,747.23
2018,4,22,14,15,906.5,116.0,1.7,24.1,826.5,1019.22,734.72
2018,4,22,14,30,897.0,114.0,1.7,24.1,793.0,994.02,720.22
2018,4,22,14,45,884.0,112.0,1.75,24.05,753.0,962.41,702.4
2018,4,22,15,0,871.0,110.0,1.8,24.0,713.0,935.69,687.67
2018,4,22,15,15,856.5,107.0,1.8,24.0,668.5,895.95,663.46
2018,4,22,15,30,842.0,104.0,1.8,24.0,624.0,853.93,637.6
2018,4,22,15,45,823.5,101.0,1.65,23.75,576.5,806.62,606.93
2018,4,22,16,0,805.0,98.0,1.5,23.5,529.0,757.84,574.93
2018,4,22,16,15,777.5,92.5,1.45,23.15,475.5,698.39,536.09
2018,4,22,16,30,750.0,87.0,1.4,22.8,422.0,638.89,496.22
2018,4,22,16,45,714.5,83.0,1.3,22.45,370.0,579.14,452.82
2018,4,22,17,0,679.0,79.0,1.2,22.1,318.0,518.07,407.02
2018,4,22,17,15,610.5,71.0,1.2,21.0,259.5,435.99,345.17
2018,4,22,17,30,542.0,63.0,1.2,19.9,201.0,359.73,285.08
2018,4,22,17,45,468.0,54.0,1.15,18.75,153.5,286.24,224.55
2018,4,22,18,0,394.0,45.0,1.1,17.6,106.0,220.21,168.06
2018,4,22,18,15,274.5,34.0,1.2,16.95,69.0,145.09,102.65
2018,4,22,18,30,155.0,23.0,1.3,16.3,32.0,76.86,6.77
2018,4,22,18,45,77.5,11.5,1.35,15.65,16.0,27.68,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,5,15,18.0,5.5,1.0,10.6,6.0,0.0,0.0
2018,4,23,5,30,36.0,11.0,1.0,11.0,12.0,10.48,0.0
2018,4,23,5,45,125.0,26.5,1.0,11.45,39.5,20.99,5.94
2018,4,23,6,0,214.0,42.0,1.0,11.9,67.0,32.66,22.5
2018,4,23,6,15,294.5,55.0,1.1,12.4,108.0,41.83,31.48
2018,4,23,6,30,375.0,68.0,1.2,12.9,149.0,50.61,39.69
2018,4,23,6,45,384.0,83.5,1.3,13.35,186.0,60.71,48.84
2018,4,23,7,0,393.0,99.0,1.4,13.8,223.0,70.27,57.27
2018,4,23,7,15,430.0,112.5,1.35,14.5,270.5,106.02,70.78
2018,4,23,7,30,467.0,126.0,1.3,15.2,318.0,150.51,100.27
2018,4,23,7,45,571.0,123.5,1.3,15.9,389.0,198.63,134.72
2018,4,23,8,0,675.0,121.0,1.3,16.6,460.0,258.2,181.53
2018,4,23,8,15,722.5,120.5,1.3,17.25,516.5,314.77,229.26
2018,4,23,8,30,770.0,120.0,1.3,17.9,573.0,376.24,280.54
2018,4,23,8,45,789.0,123.5,1.3,18.5,619.0,436.9,330.43
2018,4,23,9,0,808.0,127.0,1.3,19.1,665.0,495.22,376.92
2018,4,23,9,15,830.0,126.0,1.2,19.75,707.5,551.75,419.85
2018,4,23,9,30,852.0,125.0,1.1,20.4,750.0,609.0,461.41
2018,4,23,9,45,873.0,121.0,1.05,21.05,787.5,663.24,499.61
2018,4,23,10,0,894.0,117.0,1.0,21.7,825.0,716.73,535.85
2018,4,23,10,15,901.5,118.0,0.95,22.25,853.5,764.69,566.4
2018,4,23,10,30,909.0,119.0,0.9,22.8,882.0,810.8,593.68
2018,4,23,10,45,914.0,120.5,0.85,23.3,903.5,853.32,618.14
2018,4,23,11,0,919.0,122.0,0.8,23.8,925.0,893.41,640.55
2018,4,23,11,15,921.0,123.0,0.85,24.05,938.0,927.77,661.45
2018,4,23,11,30,923.0,124.0,0.9,24.3,951.0,959.16,680.48
2018,4,23,11,45,923.0,124.5,1.0,24.55,956.0,985.1,697.07
2018,4,23,12,0,923.0,125.0,1.1,24.8,961.0,1007.7,711.7
2018,4,23,12,15,921.5,125.5,1.15,24.85,958.0,1025.43,723.07
2018,4,23,12,30,920.0,126.0,1.2,24.9,955.0,1039.62,732.42
2018,4,23,12,45,916.0,126.5,1.3,25.0,944.5,1047.72,738.98
2018,4,23,13,0,912.0,127.0,1.4,25.1,934.0,1052.16,743.44
2018,4,23,13,15,907.5,126.0,1.45,25.1,915.5,1050.85,743.95
2018,4,23,13,30,903.0,125.0,1.5,25.1,897.0,1045.86,742.38
2018,4,23,13,45,895.5,124.0,1.55,25.05,870.5,1034.27,736.99
2018,4,23,14,0,888.0,123.0,1.6,25.0,844.0,1019.18,729.55
2018,4,23,14,15,879.0,121.0,1.6,24.9,811.5,998.15,717.86
2018,4,23,14,30,870.0,119.0,1.6,24.8,779.0,973.91,704.21
2018,4,23,14,45,858.0,117.0,1.65,24.65,740.5,951.89,692.82
2018,4,23,15,0,846.0,115.0,1.7,24.5,702.0,918.76,674.1
2018,4,23,15,15,830.0,112.0,1.7,24.5,658.0,878.37,649.51
2018,4,23,15,30,814.0,109.0,1.7,24.5,614.0,835.89,623.3
2018,4,23,15,45,793.5,105.5,1.75,24.0,566.0,787.31,594.21
2018,4,23,16,0,773.0,102.0,1.8,23.5,518.0,737.5,563.56
2018,4,23,16,15,745.5,97.5,1.85,22.95,467.0,683.58,529.21
2018,4,23,16,30,718.0,93.0,1.9,22.4,416.0,626.66,491.05
2018,4,23,16,45,680.0,87.5,2.0,21.9,363.0,562.14,444.88
2018,4,23,17,0,642.0,82.0,2.1,21.4,310.0,499.42,398.1
2018,4,23,17,15,570.0,77.0,2.1,20.3,255.0,420.66,337.24
2018,4,23,17,30,498.0,72.0,2.1,19.2,200.0,347.87,278.66
2018,4,23,17,45,420.5,61.5,2.1,18.1,152.5,273.32,216.61
2018,4,23,18,0,343.0,51.0,2.1,17.0,105.0,205.63,158.5
2018,4,23,18,15,244.5,37.0,2.3,16.3,68.5,137.97,98.91
2018,4,23,18,30,146.0,23.0,2.5,15.6,32.0,74.82,14.99
2018,4,23,18,45,73.0,11.5,2.7,14.9,16.0,26.75,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
