Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,3.81,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,18.11,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,26.77,15.77
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,34.64,24.92
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,42.22,32.3
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,52.67,42.0
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,67.71,55.61
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,87.5,73.21
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,115.44,90.87
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,142.94,111.01
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,172.86,134.17
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,193.59,152.15
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,215.46,170.76
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,247.81,195.88
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,288.35,227.64
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,327.27,258.1
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,368.79,290.29
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,427.16,335.61
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,495.09,387.75
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,567.74,444.5
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,652.32,509.49
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,724.11,564.03
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,800.59,620.11
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,846.58,651.59
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,887.26,679.31
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,919.46,701.43
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,948.99,721.71
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,973.83,738.75
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,995.66,754.03
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,1011.44,765.58
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,1023.92,775.03
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,1031.05,780.97
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,1034.74,784.73
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,1033.99,785.6
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,1029.78,784.26
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,1020.14,779.31
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,1007.16,772.16
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,987.38,760.1
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,972.91,751.86
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,944.47,734.25
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,913.31,714.65
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,875.06,688.77
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,834.75,661.23
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,789.45,631.07
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,742.79,599.41
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,693.6,564.62
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,641.16,526.15
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,581.89,480.52
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,523.68,434.41
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,459.25,381.75
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,397.82,329.93
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,329.06,270.52
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,266.01,214.49
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,194.13,150.91
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,134.98,97.84
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,74.89,32.72
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,20.86,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,9.26,1.86
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,15.75,8.27
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,22.25,14.35
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,31.09,22.48
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,39.94,30.5
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,65.23,53.13
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,88.94,70.52
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,113.08,90.35
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,137.81,110.31
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,169.67,135.32
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,198.68,157.83
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,238.21,188.53
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,281.0,221.6
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,327.23,257.11
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,382.14,299.12
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,392.6,306.67
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,400.32,311.93
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,413.15,320.81
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,424.09,328.01
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,502.45,387.64
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,588.31,451.48
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,678.43,519.76
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,775.73,591.88
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,864.04,657.96
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,947.76,714.92
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,973.13,731.71
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,995.49,746.96
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,1011.79,758.64
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,1024.79,768.24
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,1032.41,774.35
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,1036.56,778.26
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,1035.71,779.53
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,1031.39,778.67
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,1021.08,773.68
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,1007.4,766.47
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,987.99,755.52
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,965.5,742.44
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,936.16,724.5
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,911.7,709.93
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,874.14,684.68
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,834.46,657.78
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,790.15,629.53
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,744.48,599.68
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,691.74,562.58
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,641.17,526.17
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,582.77,481.27
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,525.41,435.9
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,461.5,383.45
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,400.36,331.73
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,333.41,273.8
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,271.74,218.85
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,203.13,157.75
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,143.77,104.26
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,81.58,38.93
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,25.08,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,5.72,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,15.93,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,26.64,16.17
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,36.1,26.19
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,45.18,34.81
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,51.53,40.79
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,57.71,46.4
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,62.68,50.75
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,91.46,58.73
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,142.93,95.53
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,184.9,132.16
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,229.75,169.75
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,275.56,208.71
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,317.17,244.62
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,352.68,274.8
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,383.02,300.01
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,408.37,320.07
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,429.35,336.54
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,448.92,351.54
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,412.25,322.28
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,364.33,283.69
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,429.53,334.03
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,498.08,385.79
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,632.9,490.59
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,777.18,598.9
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,860.41,658.6
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,943.37,714.36
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,945.55,714.02
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,948.21,714.77
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,933.37,704.87
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,914.53,692.43
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,971.47,731.73
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,1020.35,764.65
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,1034.16,774.37
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,1034.64,775.6
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,1030.49,774.12
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,1022.59,770.27
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,999.44,756.83
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,981.96,747.34
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,956.92,732.13
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,928.63,714.66
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,890.79,689.84
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,850.8,663.35
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,805.57,634.35
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,758.84,603.71
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,706.37,567.64
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,653.33,530.37
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,596.15,487.07
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,537.51,441.35
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,473.36,389.86
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,411.88,338.78
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,344.37,281.1
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,281.97,226.01
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,212.06,164.18
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,151.48,109.83
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,86.89,44.29
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,28.45,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,7.63,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,17.16,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,27.46,17.05
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,35.33,25.54
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,43.76,33.55
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,47.86,37.47
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,51.77,41.01
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,53.8,42.72
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,84.05,49.49
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,136.36,84.91
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,182.21,123.88
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,229.94,164.93
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,277.14,206.19
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,330.56,250.01
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,394.01,302.2
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,454.67,352.26
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,517.29,403.02
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,572.8,446.99
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,625.38,487.51
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,674.82,524.88
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,723.14,560.47
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,768.09,591.69
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,811.15,620.91
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,850.1,646.62
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,886.63,670.46
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,918.29,691.86
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,947.15,711.35
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,972.2,727.96
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,994.15,742.54
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,1010.44,754.31
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,1023.41,764.0
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,1032.48,771.36
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,1038.08,776.68
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,1037.13,778.25
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,1032.66,777.55
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,1022.66,773.3
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,1009.24,766.75
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,990.0,755.71
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,967.58,742.49
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,939.77,725.91
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,909.21,707.23
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,872.4,682.48
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,839.85,660.69
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,795.56,632.16
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,749.78,601.99
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,698.64,565.86
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,647.01,528.75
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,588.73,484.36
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,533.29,440.49
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,470.41,389.16
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,410.23,338.49
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,342.51,280.22
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,280.16,224.94
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,210.66,163.26
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,150.63,109.46
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,86.3,46.21
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,27.63,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,7.63,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,17.96,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,29.04,18.47
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,36.82,26.83
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,44.3,34.03
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,62.51,50.58
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,81.42,67.52
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,98.48,82.5
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,122.65,95.6
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,152.08,116.56
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,185.2,141.78
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,219.59,169.61
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,255.55,198.97
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,286.94,224.92
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,317.47,249.59
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,362.79,285.03
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,409.34,321.12
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,447.81,350.9
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,489.31,382.73
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,596.03,466.94
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,723.25,564.48
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,771.09,597.69
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,817.92,629.56
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,857.53,656.01
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,894.76,680.65
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,927.23,702.41
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,956.89,722.21
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,982.21,738.77
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,1004.41,753.25
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,1020.98,765.21
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,1034.14,775.02
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,1040.86,780.57
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,1044.07,784.04
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,1017.04,767.58
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,985.16,747.86
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,978.2,745.26
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,968.03,740.33
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,940.07,722.7
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,909.73,703.42
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,912.13,707.58
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,903.45,703.8
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,861.6,675.27
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,818.12,645.48
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,771.55,615.24
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,726.94,585.82
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,690.79,561.4
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,649.55,532.56
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,592.58,489.01
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,534.29,443.15
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,470.59,391.03
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,409.64,339.59
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,342.27,281.42
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,280.16,226.2
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,209.97,163.81
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,149.04,109.29
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,87.36,49.25
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,28.48,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,6.67,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,18.61,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,29.77,19.27
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,39.54,29.32
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,48.91,38.25
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,55.46,44.43
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,61.69,50.1
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,68.34,55.98
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,99.7,65.72
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,142.47,90.67
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,191.8,127.97
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,241.99,169.9
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,298.59,219.15
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,357.69,271.78
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,414.36,321.7
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,469.9,369.72
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,526.36,417.19
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,580.14,461.49
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,634.64,505.12
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,684.73,544.39
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,733.79,581.99
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,779.71,615.46
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,823.76,646.59
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,862.84,674.16
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,899.48,699.86
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,931.31,722.18
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,960.29,742.46
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,984.43,759.68
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,1005.44,774.76
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,1021.79,786.18
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,1034.86,795.4
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,1042.57,801.5
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,1046.86,805.36
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,1045.21,805.19
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,1040.13,802.76
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,1029.65,796.84
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,1025.19,795.32
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,1005.0,782.21
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,981.73,767.03
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,952.69,748.18
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,921.01,727.36
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,882.68,701.0
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,842.33,673.0
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,798.91,643.38
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,750.79,609.81
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,695.34,569.92
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,640.19,528.12
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,578.05,479.61
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,517.74,431.31
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,451.29,376.78
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,385.95,321.74
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,249.89,206.86
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,124.36,99.78
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,77.02,58.46
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,32.86,20.93
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,21.82,9.3
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,10.77,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,3.81,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,7.51,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,11.27,3.85
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,16.22,8.75
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,21.32,13.58
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,34.81,25.92
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,48.33,38.19
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,70.4,57.99
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,91.73,73.19
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,120.07,96.55
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,149.41,120.39
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,157.39,126.69
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,164.84,132.53
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,215.73,173.14
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,274.88,220.21
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,307.27,245.89
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,341.26,272.73
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,406.55,324.63
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,481.37,383.63
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,545.11,433.72
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,615.81,488.59
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,684.15,541.96
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,759.18,599.6
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,809.74,637.25
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,858.35,671.87
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,907.25,705.23
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,949.38,733.45
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,974.44,749.61
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,996.6,763.86
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,1012.62,774.81
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,1017.27,778.05
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,1017.09,777.69
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,1013.3,775.0
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,970.27,746.28
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,915.37,705.77
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,860.79,666.77
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,804.99,626.2
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,834.21,653.1
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,860.78,677.65
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,816.63,647.4
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,774.91,618.74
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,708.13,568.28
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,643.27,518.63
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,621.91,506.42
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,597.16,491.02
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,557.39,461.15
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,516.32,429.72
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,400.53,334.93
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,298.34,249.43
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,257.82,215.76
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,217.9,181.78
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,198.41,164.27
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,170.27,138.55
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,128.32,100.92
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,90.3,66.73
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,53.3,31.44
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,14.97,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,6.2,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,7.63,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,20.94,0.0
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,34.69,23.73
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,43.83,33.22
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,53.47,42.39
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,59.95,48.47
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,66.14,54.06
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,70.48,57.81
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,102.08,65.68
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,146.92,92.36
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,196.29,130.01
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,246.96,172.68
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,300.77,219.17
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,354.04,265.29
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,409.2,311.96
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,466.72,359.29
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,521.42,403.12
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,574.16,444.44
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,627.31,484.88
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,677.15,522.03
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,726.11,557.68
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,770.33,588.1
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,812.74,616.18
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,851.58,641.32
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,888.08,664.66
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,920.27,686.01
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,949.77,705.54
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,974.59,721.96
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,996.37,736.42
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,1011.14,746.89
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,1022.6,755.32
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,1029.2,760.51
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,1032.4,763.58
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,1030.19,764.24
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,1024.58,762.73
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,1013.58,757.35
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,999.29,749.93
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,979.37,739.52
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,964.84,732.76
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,935.89,716.0
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,904.33,697.23
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,867.66,672.84
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,828.97,646.83
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,783.37,618.57
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,736.48,588.58
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,687.42,554.9
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,635.33,517.54
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,576.96,473.47
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,519.68,428.86
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,456.13,377.58
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,395.59,327.14
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,328.61,269.97
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,267.18,216.01
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,198.29,155.27
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,141.57,104.93
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,85.54,52.86
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,27.67,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,8.1,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,8.58,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,19.47,0.83
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,31.29,20.93
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,38.58,28.56
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,45.57,35.3
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,61.68,50.02
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,78.69,65.32
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,96.91,81.43
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,123.02,95.99
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,151.17,116.51
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,181.7,140.3
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,211.62,165.01
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,241.92,190.16
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,278.53,219.76
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,316.85,250.42
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,352.33,278.51
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,388.78,306.92
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,416.42,328.17
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,443.36,348.5
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,462.46,362.43
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,480.03,374.98
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,514.83,401.21
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,550.78,428.05
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,568.92,440.77
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,586.28,452.9
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,626.72,483.99
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,673.81,519.62
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,764.76,589.7
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,854.85,657.94
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,906.05,696.99
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,956.09,733.57
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,975.04,747.26
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,984.73,754.79
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,1017.24,778.14
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,1036.28,792.06
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,1013.9,777.49
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,997.9,767.69
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,955.26,739.41
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,916.54,713.84
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,898.97,703.14
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,883.11,693.58
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,864.85,681.94
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,842.34,667.24
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,777.09,621.66
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,716.85,579.24
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,666.08,542.92
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,615.02,504.56
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,576.1,475.24
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,534.61,442.8
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,471.04,391.05
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,410.18,340.02
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,337.37,277.73
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,271.23,219.67
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,162.26,127.32
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,67.8,49.47
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,39.59,23.36
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,11.23,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,5.51,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,1.91,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,3.7,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,5.55,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,8.33,1.76
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,11.11,4.37
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,16.22,9.06
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,21.33,13.71
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,35.28,26.29
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,49.26,36.81
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,66.07,50.94
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,82.67,64.7
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,97.33,76.62
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,112.17,88.58
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,119.58,94.28
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,126.95,99.9
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,134.28,105.46
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,141.68,111.07
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,152.89,119.72
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,164.3,128.49
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,199.04,155.83
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,234.35,183.27
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,254.59,198.71
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,275.08,214.29
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,261.68,203.47
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,247.93,192.49
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,229.15,177.69
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,210.1,162.67
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,233.44,180.89
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,256.98,199.13
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,286.02,221.69
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,315.35,244.38
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,383.63,297.1
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,444.87,343.8
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,510.97,394.94
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,589.3,454.37
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,708.68,549.23
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,823.85,638.66
2018,5,23,14,15,685.5,203.0,4.8,17.75,772.5,910.4,704.77
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,969.34,747.29
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,929.03,720.34
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,879.69,687.34
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,825.15,649.66
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,767.2,608.96
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,709.81,569.5
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,652.95,528.64
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,576.38,470.66
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,509.47,418.81
