Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,539.05,445.22
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,547.5,453.65
2018,5,23,17,15,687.5,74.0,4.5,13.5,333.5,490.09,406.73
2018,5,23,17,30,658.0,68.0,4.4,13.0,284.0,432.39,358.33
2018,5,23,17,45,604.0,62.5,4.3,12.45,234.5,365.7,301.01
2018,5,23,18,0,550.0,57.0,4.2,11.9,185.0,303.79,246.02
2018,5,23,18,15,468.0,49.0,4.0,11.5,139.5,234.24,183.83
2018,5,23,18,30,386.0,41.0,3.8,11.1,94.0,173.33,128.75
2018,5,23,18,45,260.0,29.5,3.6,10.65,59.0,107.36,68.5
2018,5,23,19,0,134.0,18.0,3.4,10.2,24.0,48.45,0.0
2018,5,23,19,15,67.0,9.0,3.3,10.05,12.0,17.54,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,1.75,8.4,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,1.8,8.6,4.0,3.81,0.0
2018,5,24,5,15,3.0,8.5,2.05,9.05,8.5,7.98,0.0
2018,5,24,5,30,0.0,13.0,2.3,9.5,13.0,12.04,4.71
2018,5,24,5,45,0.0,20.5,2.55,10.0,20.5,19.0,11.33
2018,5,24,6,0,0.0,28.0,2.8,10.5,28.0,25.97,17.82
2018,5,24,6,15,1.0,40.5,2.75,10.9,41.0,37.61,28.47
2018,5,24,6,30,2.0,53.0,2.7,11.3,54.0,49.27,38.99
2018,5,24,6,45,8.0,79.0,2.7,11.65,82.5,72.6,59.81
2018,5,24,7,0,14.0,105.0,2.7,12.0,111.0,95.66,75.92
2018,5,24,7,15,11.5,113.5,2.7,12.45,118.5,104.41,82.79
2018,5,24,7,30,9.0,122.0,2.7,12.9,126.0,112.79,89.45
2018,5,24,7,45,4.5,125.0,2.65,13.35,127.0,115.62,91.55
2018,5,24,8,0,0.0,128.0,2.6,13.8,128.0,117.79,93.03
2018,5,24,8,15,0.5,141.5,2.65,14.25,142.0,130.34,102.88
2018,5,24,8,30,1.0,155.0,2.7,14.7,156.0,143.01,112.71
2018,5,24,8,45,4.5,180.0,2.75,15.15,183.5,167.4,131.91
2018,5,24,9,0,8.0,205.0,2.8,15.6,211.0,192.31,151.32
2018,5,24,9,15,20.5,257.5,2.85,16.05,273.5,247.26,194.3
2018,5,24,9,30,33.0,310.0,2.9,16.5,336.0,301.54,235.97
2018,5,24,9,45,53.5,350.5,2.95,16.9,395.0,354.69,276.33
2018,5,24,10,0,74.0,391.0,3.0,17.3,454.0,410.35,318.01
2018,5,24,10,15,89.5,412.0,3.1,17.65,490.5,447.06,345.09
2018,5,24,10,30,105.0,433.0,3.2,18.0,527.0,485.18,373.07
2018,5,24,10,45,139.0,446.0,3.3,18.35,573.0,534.76,409.76
2018,5,24,11,0,173.0,459.0,3.4,18.7,619.0,585.01,446.52
2018,5,24,11,15,232.0,435.5,3.5,18.85,653.5,628.65,479.66
2018,5,24,11,30,291.0,412.0,3.6,19.0,688.0,671.24,511.97
2018,5,24,11,45,333.0,399.5,3.7,19.2,717.0,710.06,540.68
2018,5,24,12,0,375.0,387.0,3.8,19.4,746.0,749.18,569.47
2018,5,24,12,15,345.0,391.5,3.95,19.4,721.0,734.96,559.04
2018,5,24,12,30,315.0,396.0,4.1,19.4,696.0,718.39,547.19
2018,5,24,12,45,192.5,379.0,4.2,19.45,561.5,575.8,441.76
2018,5,24,13,0,70.0,362.0,4.3,19.5,427.0,428.07,329.33
2018,5,24,13,15,214.5,375.5,4.45,19.15,570.5,611.63,471.7
2018,5,24,13,30,359.0,389.0,4.6,18.8,714.0,773.58,593.25
2018,5,24,13,45,384.0,375.0,4.8,18.5,714.5,784.53,603.33
2018,5,24,14,0,409.0,361.0,5.0,18.2,715.0,804.09,620.32
2018,5,24,14,15,361.5,363.0,5.1,17.65,667.5,745.67,579.45
2018,5,24,14,30,314.0,365.0,5.2,17.1,620.0,697.99,545.79
2018,5,24,14,45,239.5,356.5,5.3,16.6,546.0,613.95,483.58
2018,5,24,15,0,165.0,348.0,5.4,16.1,472.0,519.68,412.24
2018,5,24,15,15,115.5,319.5,5.4,16.1,404.0,441.54,351.72
2018,5,24,15,30,66.0,291.0,5.4,16.1,336.0,353.9,282.66
2018,5,24,15,45,75.5,272.0,5.4,15.0,320.0,340.57,274.55
2018,5,24,16,0,85.0,253.0,5.4,13.9,304.0,326.31,265.36
2018,5,24,16,15,159.0,231.0,5.3,13.55,316.5,366.54,300.92
2018,5,24,16,30,233.0,209.0,5.2,13.2,329.0,399.45,330.01
2018,5,24,16,45,276.0,180.0,5.05,12.9,307.5,386.09,320.83
2018,5,24,17,0,319.0,151.0,4.9,12.6,286.0,367.94,307.25
2018,5,24,17,15,370.5,126.0,4.75,12.35,263.0,363.3,303.68
2018,5,24,17,30,422.0,101.0,4.6,12.1,240.0,343.08,286.25
2018,5,24,17,45,398.0,90.0,4.45,11.9,203.5,297.11,245.82
2018,5,24,18,0,374.0,79.0,4.3,11.7,167.0,253.15,206.03
2018,5,24,18,15,295.0,66.0,4.1,11.5,125.0,189.51,149.8
2018,5,24,18,30,216.0,53.0,3.9,11.3,83.0,134.6,101.28
2018,5,24,18,45,133.0,36.5,3.7,11.1,52.5,79.66,51.93
2018,5,24,19,0,50.0,20.0,3.5,10.9,22.0,33.07,0.0
2018,5,24,19,15,25.0,10.0,3.35,10.85,11.0,12.9,0.0
2018,5,24,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.4,9.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.5,9.8,6.0,5.72,0.0
2018,5,25,5,15,1.0,16.5,1.7,10.1,16.5,15.31,2.03
2018,5,25,5,30,0.0,27.0,1.9,10.4,27.0,25.08,15.92
2018,5,25,5,45,4.5,43.0,2.15,10.65,44.0,39.31,29.35
2018,5,25,6,0,9.0,59.0,2.4,10.9,61.0,53.39,42.4
2018,5,25,6,15,18.5,80.0,2.45,11.2,85.0,69.07,56.7
2018,5,25,6,30,28.0,101.0,2.5,11.5,109.0,85.61,71.5
2018,5,25,6,45,21.0,96.0,2.55,11.8,103.0,83.28,69.26
2018,5,25,7,0,14.0,91.0,2.6,12.1,97.0,84.11,66.07
2018,5,25,7,15,7.0,81.5,2.6,12.5,84.5,76.55,59.45
2018,5,25,7,30,0.0,72.0,2.6,12.9,72.0,67.01,51.41
2018,5,25,7,45,6.5,119.0,2.6,13.35,122.5,110.86,87.57
2018,5,25,8,0,13.0,166.0,2.6,13.8,173.0,154.42,122.79
2018,5,25,8,15,21.0,199.5,2.6,14.2,212.5,187.69,149.11
2018,5,25,8,30,29.0,233.0,2.6,14.6,252.0,218.04,172.82
2018,5,25,8,45,52.0,249.0,2.65,15.0,286.0,245.58,194.12
2018,5,25,9,0,75.0,265.0,2.7,15.4,320.0,275.69,217.49
2018,5,25,9,15,44.5,247.5,2.7,15.7,280.5,249.44,196.27
2018,5,25,9,30,14.0,230.0,2.7,16.0,241.0,220.57,172.78
2018,5,25,9,45,9.0,191.5,2.75,16.3,198.5,183.48,143.08
2018,5,25,10,0,4.0,153.0,2.8,16.6,156.0,145.26,112.33
2018,5,25,10,15,11.5,195.5,2.85,16.7,205.5,190.52,148.35
2018,5,25,10,30,19.0,238.0,2.9,16.8,255.0,237.74,185.31
2018,5,25,10,45,18.0,250.0,2.95,16.9,266.5,250.02,194.52
2018,5,25,11,0,17.0,262.0,3.0,17.0,278.0,259.73,201.79
2018,5,25,11,15,10.0,202.5,3.05,17.1,212.0,198.66,153.87
2018,5,25,11,30,3.0,143.0,3.1,17.2,146.0,136.81,104.82
2018,5,25,11,45,7.0,183.5,3.2,17.35,190.5,179.0,138.37
2018,5,25,12,0,11.0,224.0,3.3,17.5,235.0,221.66,171.78
2018,5,25,12,15,27.0,311.0,3.4,17.55,337.0,328.43,254.59
2018,5,25,12,30,43.0,398.0,3.5,17.6,439.0,432.97,333.56
2018,5,25,12,45,36.5,365.0,3.6,17.65,399.5,395.5,305.14
2018,5,25,13,0,30.0,332.0,3.7,17.7,360.0,357.31,276.46
2018,5,25,13,15,60.5,376.5,3.75,17.65,432.0,434.95,336.61
2018,5,25,13,30,91.0,421.0,3.8,17.6,504.0,513.49,396.11
2018,5,25,13,45,86.5,407.5,3.85,17.5,484.5,496.3,383.55
2018,5,25,14,0,82.0,394.0,3.9,17.4,465.0,478.66,371.05
2018,5,25,14,15,68.0,360.0,3.95,17.25,417.5,429.58,334.64
2018,5,25,14,30,54.0,326.0,4.0,17.1,370.0,380.4,297.76
2018,5,25,14,45,84.5,332.0,4.05,17.0,397.5,415.96,326.95
2018,5,25,15,0,115.0,338.0,4.1,16.9,425.0,462.58,364.05
2018,5,25,15,15,116.0,314.0,4.1,16.9,397.5,435.8,344.38
2018,5,25,15,30,117.0,290.0,4.1,16.9,370.0,408.37,324.33
2018,5,25,15,45,185.5,262.5,4.05,16.5,379.0,432.52,346.65
2018,5,25,16,0,254.0,235.0,4.0,16.1,388.0,462.16,372.69
2018,5,25,16,15,336.0,203.5,3.9,15.8,388.0,479.88,389.53
2018,5,25,16,30,418.0,172.0,3.8,15.5,388.0,500.78,408.23
2018,5,25,16,45,528.5,135.5,3.75,15.25,379.5,515.45,422.2
2018,5,25,17,0,639.0,99.0,3.7,15.0,371.0,523.41,429.83
2018,5,25,17,15,614.5,90.0,3.6,14.65,324.0,467.4,384.61
2018,5,25,17,30,590.0,81.0,3.5,14.3,277.0,412.55,339.15
2018,5,25,17,45,540.5,73.0,3.35,13.95,229.0,348.54,284.68
2018,5,25,18,0,491.0,65.0,3.2,13.6,181.0,288.89,232.36
2018,5,25,18,15,411.5,55.5,3.05,13.3,137.0,221.58,173.14
2018,5,25,18,30,332.0,46.0,2.9,13.0,93.0,161.71,120.01
2018,5,25,18,45,223.0,33.5,2.7,12.65,60.0,102.4,66.87
2018,5,25,19,0,114.0,21.0,2.5,12.3,27.0,48.7,0.0
2018,5,25,19,15,57.0,10.5,2.4,12.05,13.5,17.74,0.0
2018,5,25,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.0,1.5,10.65,2.0,0.0,0.0
2018,5,26,5,0,6.0,4.0,1.6,10.7,4.0,3.81,0.0
2018,5,26,5,15,3.0,8.5,1.75,10.95,8.5,7.98,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.2,13.0,12.04,4.71
2018,5,26,5,45,0.0,20.5,2.05,11.45,20.5,19.0,11.27
2018,5,26,6,0,0.0,28.0,2.2,11.7,28.0,25.97,17.74
2018,5,26,6,15,0.0,38.5,2.15,12.05,38.5,35.74,26.66
2018,5,26,6,30,0.0,49.0,2.1,12.4,49.0,45.53,35.47
2018,5,26,6,45,1.0,76.5,2.1,12.75,77.0,70.52,57.7
2018,5,26,7,0,2.0,104.0,2.1,13.1,105.0,94.33,74.78
2018,5,26,7,15,6.0,130.0,2.0,13.4,133.0,117.5,93.6
2018,5,26,7,30,10.0,156.0,1.9,13.7,161.0,141.36,112.68
2018,5,26,7,45,5.5,136.5,1.85,14.0,139.5,125.79,99.53
2018,5,26,8,0,1.0,117.0,1.8,14.3,118.0,108.36,84.94
2018,5,26,8,15,0.5,112.0,1.75,14.65,112.5,104.04,81.05
2018,5,26,8,30,0.0,107.0,1.7,15.0,107.0,99.5,77.0
2018,5,26,8,45,0.0,122.0,1.65,15.3,122.0,113.25,87.91
2018,5,26,9,0,0.0,137.0,1.6,15.6,137.0,127.06,98.73
2018,5,26,9,15,0.5,138.0,1.6,16.0,138.5,128.44,99.44
2018,5,26,9,30,1.0,139.0,1.6,16.4,140.0,129.84,100.23
2018,5,26,9,45,3.0,152.5,1.55,16.8,155.0,143.78,111.04
2018,5,26,10,0,5.0,166.0,1.5,17.2,170.0,157.96,121.94
2018,5,26,10,15,9.0,210.0,1.55,17.55,218.0,202.06,156.27
2018,5,26,10,30,13.0,254.0,1.6,17.9,266.0,246.74,190.39
2018,5,26,10,45,15.5,277.5,1.65,18.3,292.0,271.74,208.98
2018,5,26,11,0,18.0,301.0,1.7,18.7,318.0,297.09,227.74
2018,5,26,11,15,17.5,299.0,1.8,19.0,315.5,296.1,226.63
2018,5,26,11,30,17.0,297.0,1.9,19.3,313.0,294.96,225.55
2018,5,26,11,45,16.5,292.0,2.0,19.55,307.5,290.82,222.29
2018,5,26,12,0,16.0,287.0,2.1,19.8,302.0,286.52,218.93
2018,5,26,12,15,59.5,314.0,2.2,19.95,370.5,362.98,278.1
2018,5,26,12,30,103.0,341.0,2.3,20.1,439.0,444.22,339.34
2018,5,26,12,45,421.5,270.5,2.45,20.3,666.0,712.74,542.14
2018,5,26,13,0,740.0,200.0,2.6,20.5,893.0,962.55,715.71
2018,5,26,13,15,817.0,164.0,2.75,20.6,916.5,1007.66,744.63
2018,5,26,13,30,894.0,128.0,2.9,20.7,940.0,1039.5,766.8
2018,5,26,13,45,887.5,127.5,3.0,20.8,915.5,1029.43,761.25
2018,5,26,14,0,881.0,127.0,3.1,20.9,891.0,1016.03,753.96
2018,5,26,14,15,873.0,125.5,3.2,20.85,860.5,996.87,743.31
2018,5,26,14,30,865.0,124.0,3.3,20.8,830.0,974.62,730.61
2018,5,26,14,45,853.5,123.0,3.4,20.75,793.5,946.67,713.98
2018,5,26,15,0,842.0,122.0,3.5,20.7,757.0,923.65,700.64
2018,5,26,15,15,828.5,119.5,3.5,20.7,715.0,886.93,676.95
2018,5,26,15,30,815.0,117.0,3.5,20.7,673.0,848.07,651.68
2018,5,26,15,45,794.5,114.5,3.65,20.35,626.0,801.49,622.23
2018,5,26,16,0,774.0,112.0,3.8,20.0,579.0,753.75,591.32
2018,5,26,16,15,751.0,108.5,3.85,19.6,531.0,702.16,556.58
2018,5,26,16,30,728.0,105.0,3.9,19.2,483.0,652.92,522.47
2018,5,26,16,45,697.5,100.0,3.95,18.8,432.0,594.28,479.07
2018,5,26,17,0,667.0,95.0,4.0,18.4,381.0,536.65,435.11
2018,5,26,17,15,625.0,89.5,4.05,17.8,330.0,473.21,385.39
2018,5,26,17,30,583.0,84.0,4.1,17.2,279.0,412.58,336.2
2018,5,26,17,45,525.0,76.5,4.15,16.55,230.0,345.43,280.21
2018,5,26,18,0,467.0,69.0,4.2,15.9,181.0,283.49,226.9
2018,5,26,18,15,382.0,59.5,4.2,15.2,137.0,213.72,166.5
2018,5,26,18,30,297.0,50.0,4.2,14.5,93.0,155.94,115.88
2018,5,26,18,45,191.0,36.0,4.2,13.8,59.5,97.53,64.48
2018,5,26,19,0,85.0,22.0,4.2,13.1,26.0,42.39,0.0
2018,5,26,19,15,42.5,11.0,4.2,12.8,13.0,16.29,0.0
2018,5,26,19,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.85,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,10.1,13.0,11.44,0.0
2018,5,27,5,15,155.0,26.0,1.6,10.7,41.5,20.57,6.1
2018,5,27,5,30,261.0,40.0,1.8,11.3,70.0,31.14,21.14
2018,5,27,5,45,352.0,50.0,1.95,11.9,111.0,38.09,28.15
2018,5,27,6,0,443.0,60.0,2.1,12.5,152.0,45.37,35.02
2018,5,27,6,15,512.5,66.5,2.0,13.25,201.0,48.15,37.62
2018,5,27,6,30,582.0,73.0,1.9,14.0,250.0,50.85,39.98
2018,5,27,6,45,629.5,78.0,1.85,14.8,301.5,52.18,40.97
2018,5,27,7,0,677.0,83.0,1.8,15.6,353.0,89.04,50.03
2018,5,27,7,15,678.0,94.0,1.85,16.3,395.5,139.52,82.09
2018,5,27,7,30,679.0,105.0,1.9,17.0,438.0,190.34,122.34
2018,5,27,7,45,733.0,101.0,2.0,17.75,495.0,245.22,167.23
2018,5,27,8,0,787.0,97.0,2.1,18.5,552.0,300.93,214.41
2018,5,27,8,15,804.5,100.0,2.15,19.1,598.5,355.93,262.15
2018,5,27,8,30,822.0,103.0,2.2,19.7,645.0,412.16,309.81
2018,5,27,8,45,842.5,103.0,2.3,20.25,690.0,471.55,358.62
2018,5,27,9,0,863.0,103.0,2.4,20.8,735.0,527.92,403.79
2018,5,27,9,15,873.5,104.5,2.45,21.35,773.0,580.72,444.8
2018,5,27,9,30,884.0,106.0,2.5,21.9,811.0,632.91,484.06
2018,5,27,9,45,893.0,107.0,2.55,22.4,844.0,682.83,520.61
2018,5,27,10,0,902.0,108.0,2.6,22.9,877.0,731.53,555.26
2018,5,27,10,15,907.5,109.0,2.6,23.35,903.0,776.19,584.21
2018,5,27,10,30,913.0,110.0,2.6,23.8,929.0,818.89,611.41
2018,5,27,10,45,917.0,110.5,2.65,24.25,948.0,857.76,636.02
2018,5,27,11,0,921.0,111.0,2.7,24.7,967.0,894.19,658.79
2018,5,27,11,15,923.5,111.5,2.75,25.0,979.5,926.71,679.21
2018,5,27,11,30,926.0,112.0,2.8,25.3,992.0,956.41,697.71
2018,5,27,11,45,927.5,111.5,2.9,25.6,997.0,981.26,713.44
2018,5,27,12,0,929.0,111.0,3.0,25.9,1002.0,1003.01,727.2
2018,5,27,12,15,928.5,111.0,3.05,26.1,999.5,1020.09,737.89
2018,5,27,12,30,928.0,111.0,3.1,26.3,997.0,1033.81,746.53
2018,5,27,12,45,926.0,110.5,3.2,26.5,987.0,1042.1,752.22
2018,5,27,13,0,924.0,110.0,3.3,26.7,977.0,1046.87,755.8
2018,5,27,13,15,921.0,109.0,3.35,26.8,960.0,1046.57,756.16
2018,5,27,13,30,918.0,108.0,3.4,26.9,943.0,1042.72,754.39
2018,5,27,13,45,913.5,107.0,3.45,27.0,919.0,1033.84,749.51
2018,5,27,14,0,909.0,106.0,3.5,27.1,895.0,1021.5,742.53
2018,5,27,14,15,902.5,104.0,3.5,27.05,864.5,1002.76,731.54
2018,5,27,14,30,896.0,102.0,3.5,27.0,834.0,980.79,718.54
2018,5,27,14,45,887.5,100.0,3.55,26.95,798.0,953.84,702.59
2018,5,27,15,0,879.0,98.0,3.6,26.9,762.0,924.04,684.69
2018,5,27,15,15,867.5,96.0,3.6,26.9,721.0,888.89,662.66
2018,5,27,15,30,856.0,94.0,3.6,26.9,680.0,851.44,638.92
2018,5,27,15,45,841.0,91.5,3.55,26.55,634.5,808.43,611.73
2018,5,27,16,0,826.0,89.0,3.5,26.2,589.0,769.31,586.94
2018,5,27,16,15,806.5,86.0,3.45,25.75,540.5,719.04,554.03
2018,5,27,16,30,787.0,83.0,3.4,25.3,492.0,668.04,520.0
2018,5,27,16,45,760.5,79.5,3.4,24.9,442.0,611.35,480.18
2018,5,27,17,0,734.0,76.0,3.4,24.5,392.0,555.15,438.53
2018,5,27,17,15,697.5,72.0,3.4,23.7,341.0,493.47,391.85
2018,5,27,17,30,661.0,68.0,3.4,22.9,290.0,435.65,346.33
2018,5,27,17,45,608.5,62.5,3.4,22.1,240.5,369.53,292.58
2018,5,27,18,0,556.0,57.0,3.4,21.3,191.0,308.01,240.68
2018,5,27,18,15,477.5,49.5,3.45,20.3,145.5,239.8,182.58
2018,5,27,18,30,399.0,42.0,3.5,19.3,100.0,179.79,130.47
2018,5,27,18,45,280.0,31.5,3.55,18.25,65.0,115.28,74.7
2018,5,27,19,0,161.0,21.0,3.6,17.2,30.0,58.33,0.0
2018,5,27,19,15,80.5,10.5,3.6,16.6,15.0,21.08,0.0
2018,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.5,1.6,11.65,7.5,0.0,0.0
2018,5,28,5,0,98.0,13.0,1.7,11.9,15.0,12.39,0.0
2018,5,28,5,15,228.0,24.0,1.9,12.45,45.5,19.62,6.01
2018,5,28,5,30,358.0,35.0,2.1,13.0,76.0,27.8,18.17
2018,5,28,5,45,446.5,42.0,2.25,13.55,118.5,31.86,22.48
2018,5,28,6,0,535.0,49.0,2.4,14.1,161.0,35.8,26.29
2018,5,28,6,15,592.0,54.5,2.3,14.9,209.5,38.3,28.6
2018,5,28,6,30,649.0,60.0,2.2,15.7,258.0,44.68,34.23
2018,5,28,6,45,689.0,64.0,2.1,16.5,309.0,45.97,35.2
2018,5,28,7,0,729.0,68.0,2.0,17.3,360.0,84.59,44.36
2018,5,28,7,15,757.5,72.0,1.95,18.25,411.0,135.06,74.45
2018,5,28,7,30,786.0,76.0,1.9,19.2,462.0,188.88,115.63
2018,5,28,7,45,807.0,79.0,1.85,20.15,511.5,243.34,161.49
2018,5,28,8,0,828.0,82.0,1.8,21.1,561.0,304.91,213.92
2018,5,28,8,15,844.5,84.0,1.85,21.85,607.5,360.47,261.62
2018,5,28,8,30,861.0,86.0,1.9,22.6,654.0,417.0,308.95
2018,5,28,8,45,873.0,88.5,1.9,23.35,697.0,472.69,354.04
2018,5,28,9,0,885.0,91.0,1.9,24.1,740.0,528.4,397.45
2018,5,28,9,15,893.0,93.5,1.95,24.8,777.5,581.67,437.79
2018,5,28,9,30,901.0,96.0,2.0,25.5,815.0,634.08,476.09
2018,5,28,9,45,906.5,98.5,2.1,26.15,847.0,683.77,511.61
2018,5,28,10,0,912.0,101.0,2.2,26.8,879.0,731.91,544.81
2018,5,28,10,15,918.0,102.5,2.3,27.3,906.0,777.74,574.39
2018,5,28,10,30,924.0,104.0,2.4,27.8,933.0,821.64,602.33
2018,5,28,10,45,928.5,104.5,2.55,28.35,953.0,861.26,627.4
2018,5,28,11,0,933.0,105.0,2.7,28.9,973.0,898.45,650.69
2018,5,28,11,15,936.5,105.0,2.7,29.2,986.0,931.68,670.78
2018,5,28,11,30,940.0,105.0,2.7,29.5,999.0,962.11,688.96
2018,5,28,11,45,941.5,105.0,2.75,29.8,1004.5,987.73,704.42
2018,5,28,12,0,943.0,105.0,2.8,30.1,1010.0,1010.2,717.92
2018,5,28,12,15,942.0,105.5,2.85,30.25,1007.5,1027.48,728.64
2018,5,28,12,30,941.0,106.0,2.9,30.4,1005.0,1041.35,737.33
2018,5,28,12,45,938.0,106.5,2.95,30.6,995.0,1049.76,742.57
2018,5,28,13,0,935.0,107.0,3.0,30.8,985.0,1054.6,745.73
2018,5,28,13,15,932.0,106.5,3.05,30.85,968.0,1054.85,746.61
2018,5,28,13,30,929.0,106.0,3.1,30.9,951.0,1051.51,745.39
2018,5,28,13,45,924.0,104.5,3.15,30.95,926.5,1041.55,740.15
2018,5,28,14,0,919.0,103.0,3.2,31.0,902.0,1028.11,732.83
2018,5,28,14,15,912.0,102.0,3.2,30.95,871.5,1009.84,722.43
2018,5,28,14,30,905.0,101.0,3.2,30.9,841.0,988.35,710.05
2018,5,28,14,45,896.0,99.0,3.25,30.85,804.5,960.79,694.14
2018,5,28,15,0,887.0,97.0,3.3,30.8,768.0,930.37,676.31
2018,5,28,15,15,875.0,95.0,3.3,30.8,726.5,894.6,654.38
2018,5,28,15,30,863.0,93.0,3.3,30.8,685.0,856.53,630.77
2018,5,28,15,45,848.0,90.5,3.3,30.35,639.5,813.33,604.57
2018,5,28,16,0,833.0,88.0,3.3,29.9,594.0,768.52,576.84
2018,5,28,16,15,813.5,85.0,3.3,29.45,545.0,723.47,548.43
2018,5,28,16,30,794.0,82.0,3.3,29.0,496.0,672.23,515.02
2018,5,28,16,45,768.0,78.5,3.25,28.55,445.5,615.61,475.99
2018,5,28,17,0,742.0,75.0,3.2,28.1,395.0,559.42,435.05
2018,5,28,17,15,706.5,70.5,3.15,27.2,344.0,497.41,389.02
2018,5,28,17,30,671.0,66.0,3.1,26.3,293.0,438.99,343.9
2018,5,28,17,45,620.5,61.0,3.0,25.4,243.5,373.9,291.8
2018,5,28,18,0,570.0,56.0,2.9,24.5,194.0,313.17,241.32
2018,5,28,18,15,494.5,48.5,2.95,23.4,148.5,245.27,184.36
2018,5,28,18,30,419.0,41.0,3.0,22.3,103.0,185.25,132.87
2018,5,28,18,45,299.0,31.0,3.05,21.2,67.0,119.81,77.17
2018,5,28,19,0,179.0,21.0,3.1,20.1,31.0,62.54,1.05
2018,5,28,19,15,89.5,10.5,3.25,19.4,15.5,22.4,0.0
2018,5,28,19,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,2.8,12.75,7.5,0.0,0.0
2018,5,29,5,0,96.0,12.0,3.0,12.9,15.0,11.44,0.0
2018,5,29,5,15,225.0,24.0,3.05,13.4,46.0,19.55,6.36
2018,5,29,5,30,354.0,36.0,3.1,13.9,77.0,28.68,18.87
2018,5,29,5,45,442.0,43.0,3.2,14.35,119.5,32.69,23.12
2018,5,29,6,0,530.0,50.0,3.3,14.8,162.0,36.59,26.9
2018,5,29,6,15,587.5,55.5,3.25,15.55,210.5,39.04,29.17
2018,5,29,6,30,645.0,61.0,3.2,16.3,259.0,41.4,31.22
2018,5,29,6,45,684.5,65.5,3.15,17.1,309.5,47.14,36.14
2018,5,29,7,0,724.0,70.0,3.1,17.9,360.0,86.24,45.66
2018,5,29,7,15,752.5,73.5,3.05,18.7,411.0,135.97,75.33
2018,5,29,7,30,781.0,77.0,3.0,19.5,462.0,189.06,116.12
2018,5,29,7,45,802.5,80.5,2.95,20.3,511.5,243.71,162.42
2018,5,29,8,0,824.0,84.0,2.9,21.1,561.0,300.49,211.61
2018,5,29,8,15,840.0,86.5,2.9,21.8,607.5,361.11,263.66
2018,5,29,8,30,856.0,89.0,2.9,22.5,654.0,417.61,311.39
2018,5,29,8,45,868.0,91.0,2.85,23.2,696.5,472.58,356.47
2018,5,29,9,0,880.0,93.0,2.8,23.9,739.0,527.57,399.92
2018,5,29,9,15,891.0,93.5,2.85,24.5,777.0,580.45,440.73
2018,5,29,9,30,902.0,94.0,2.9,25.1,815.0,632.73,479.78
2018,5,29,9,45,911.0,94.0,2.9,25.65,847.5,682.41,515.69
2018,5,29,10,0,920.0,94.0,2.9,26.2,880.0,730.83,549.15
2018,5,29,10,15,925.0,96.0,2.95,26.65,906.5,776.65,578.95
2018,5,29,10,30,930.0,98.0,3.0,27.1,933.0,820.45,606.99
2018,5,29,10,45,933.5,98.5,3.05,27.55,952.5,859.41,631.47
2018,5,29,11,0,937.0,99.0,3.1,28.0,972.0,895.85,654.08
2018,5,29,11,15,939.0,100.0,3.15,28.25,984.5,928.79,674.74
2018,5,29,11,30,941.0,101.0,3.2,28.5,997.0,958.84,693.45
2018,5,29,11,45,942.0,101.0,3.3,28.75,1002.0,983.97,709.32
2018,5,29,12,0,943.0,101.0,3.4,29.0,1007.0,1005.94,723.19
2018,5,29,12,15,941.0,102.5,3.5,29.05,1004.5,1023.21,734.7
2018,5,29,12,30,939.0,104.0,3.6,29.1,1002.0,1037.08,744.15
2018,5,29,12,45,935.0,105.5,3.7,29.15,992.0,1045.48,750.23
2018,5,29,13,0,931.0,107.0,3.8,29.2,982.0,1050.34,754.2
2018,5,29,13,15,928.5,106.0,3.95,29.05,965.5,1050.59,756.29
2018,5,29,13,30,926.0,105.0,4.1,28.9,949.0,1047.26,756.19
2018,5,29,13,45,921.5,104.5,4.25,28.7,925.5,1038.91,753.08
2018,5,29,14,0,917.0,104.0,4.4,28.5,902.0,1027.09,747.79
2018,5,29,14,15,911.0,103.0,4.55,28.15,872.5,1009.88,739.43
2018,5,29,14,30,905.0,102.0,4.7,27.8,843.0,989.42,729.19
2018,5,29,14,45,897.0,100.0,4.8,27.45,807.0,962.86,714.59
2018,5,29,15,0,889.0,98.0,4.9,27.1,771.0,933.4,697.88
2018,5,29,15,15,877.0,96.5,4.9,27.1,730.0,898.19,675.4
2018,5,29,15,30,865.0,95.0,4.9,27.1,689.0,860.67,651.2
2018,5,29,15,45,852.5,92.0,5.1,25.95,644.5,818.99,627.85
2018,5,29,16,0,840.0,89.0,5.3,24.8,600.0,775.5,602.41
2018,5,29,16,15,823.5,86.0,5.3,23.9,552.5,732.5,575.1
2018,5,29,16,30,807.0,83.0,5.3,23.0,505.0,683.03,542.33
2018,5,29,16,45,782.5,79.0,5.35,22.1,454.5,626.3,502.6
2018,5,29,17,0,758.0,75.0,5.4,21.2,404.0,569.85,460.51
2018,5,29,17,15,722.5,71.5,5.4,20.15,353.0,508.21,412.8
2018,5,29,17,30,687.0,68.0,5.4,19.1,302.0,450.2,366.09
2018,5,29,17,45,636.0,63.0,5.4,18.05,251.5,384.01,311.01
2018,5,29,18,0,585.0,58.0,5.4,17.0,201.0,322.18,257.6
2018,5,29,18,15,507.0,51.0,5.35,16.15,154.5,253.01,196.92
2018,5,29,18,30,429.0,44.0,5.3,15.3,108.0,191.86,142.37
2018,5,29,18,45,304.5,34.0,5.25,14.5,71.0,124.42,83.35
2018,5,29,19,0,180.0,24.0,5.2,13.7,34.0,66.18,7.49
2018,5,29,19,15,90.0,12.0,5.15,13.3,17.0,24.0,0.0
2018,5,29,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.0,5.0,10.0,5.5,0.0,0.0
2018,5,30,5,0,25.0,10.0,5.1,10.1,11.0,9.53,0.0
2018,5,30,5,15,75.0,25.0,5.2,10.35,33.0,20.7,7.62
2018,5,30,5,30,125.0,40.0,5.3,10.6,55.0,32.55,22.51
2018,5,30,5,45,149.0,56.0,5.4,10.85,82.0,44.78,34.21
2018,5,30,6,0,173.0,72.0,5.5,11.1,109.0,56.62,45.28
2018,5,30,6,15,201.0,91.0,5.55,11.35,144.5,70.18,57.68
2018,5,30,6,30,229.0,110.0,5.6,11.6,180.0,83.22,69.39
2018,5,30,6,45,147.5,130.0,5.65,11.85,178.5,102.2,86.15
2018,5,30,7,0,66.0,150.0,5.7,12.1,177.0,128.0,101.72
2018,5,30,7,15,86.5,176.0,5.75,12.35,216.0,156.45,123.38
2018,5,30,7,30,107.0,202.0,5.8,12.6,255.0,182.52,143.55
2018,5,30,7,45,116.5,223.5,5.8,12.85,286.5,211.08,166.74
2018,5,30,8,0,126.0,245.0,5.8,13.1,318.0,240.98,191.18
2018,5,30,8,15,127.5,266.5,5.85,13.25,345.5,269.45,214.69
2018,5,30,8,30,129.0,288.0,5.9,13.4,373.0,298.27,238.23
2018,5,30,8,45,158.0,313.5,5.9,13.55,424.5,342.97,274.04
2018,5,30,9,0,187.0,339.0,5.9,13.7,476.0,390.99,312.28
2018,5,30,9,15,311.0,326.0,5.9,13.95,568.5,459.69,367.38
2018,5,30,9,30,435.0,313.0,5.9,14.2,661.0,541.5,432.62
2018,5,30,9,45,470.0,316.0,5.9,14.45,706.0,592.12,472.16
2018,5,30,10,0,505.0,319.0,5.9,14.7,751.0,644.97,512.93
2018,5,30,10,15,432.5,352.5,5.95,15.15,730.5,647.5,512.75
2018,5,30,10,30,360.0,386.0,6.0,15.6,710.0,642.54,506.66
2018,5,30,10,45,245.5,405.5,6.0,16.05,628.5,585.06,459.81
2018,5,30,11,0,131.0,425.0,6.0,16.5,547.0,516.24,403.79
2018,5,30,11,15,305.5,402.5,6.05,16.8,692.0,660.55,517.21
2018,5,30,11,30,480.0,380.0,6.1,17.1,837.0,815.4,634.57
2018,5,30,11,45,662.0,277.5,6.1,17.45,911.5,903.69,702.93
2018,5,30,12,0,844.0,175.0,6.1,17.8,986.0,990.52,764.64
2018,5,30,12,15,764.0,226.0,6.2,17.85,959.0,985.96,761.42
2018,5,30,12,30,684.0,277.0,6.3,17.9,932.0,971.63,751.37
2018,5,30,12,45,733.0,244.5,6.4,17.95,940.0,998.66,771.76
2018,5,30,13,0,782.0,212.0,6.5,18.0,948.0,1015.45,784.33
2018,5,30,13,15,832.0,177.5,6.55,17.8,947.5,1035.65,799.97
2018,5,30,13,30,882.0,143.0,6.6,17.6,947.0,1041.91,805.86
2018,5,30,13,45,884.0,137.5,6.6,17.45,925.5,1035.58,802.58
2018,5,30,14,0,886.0,132.0,6.6,17.3,904.0,1025.71,796.95
2018,5,30,14,15,879.0,130.0,6.65,17.05,873.5,1007.15,785.83
2018,5,30,14,30,872.0,128.0,6.7,16.8,843.0,985.45,772.5
2018,5,30,14,45,863.5,125.5,6.7,16.55,807.5,958.8,755.31
2018,5,30,15,0,855.0,123.0,6.7,16.3,772.0,936.9,741.59
2018,5,30,15,15,841.5,120.5,6.7,16.3,730.0,900.02,716.08
2018,5,30,15,30,828.0,118.0,6.7,16.3,688.0,860.97,688.86
2018,5,30,15,45,811.0,115.5,6.7,15.65,642.5,817.06,659.42
2018,5,30,16,0,794.0,113.0,6.7,15.0,597.0,771.69,628.42
2018,5,30,16,15,770.0,110.0,6.7,14.65,548.0,719.28,590.74
2018,5,30,16,30,746.0,107.0,6.7,14.3,499.0,669.26,554.04
2018,5,30,16,45,714.0,103.5,6.65,13.9,448.0,610.65,508.22
2018,5,30,17,0,682.0,100.0,6.6,13.5,397.0,553.08,462.09
2018,5,30,17,15,635.0,96.0,6.5,13.05,345.0,487.69,408.28
2018,5,30,17,30,588.0,92.0,6.4,12.6,293.0,425.45,355.66
2018,5,30,17,45,522.5,85.5,6.25,12.15,242.5,355.32,295.14
2018,5,30,18,0,457.0,79.0,6.1,11.7,192.0,289.36,236.94
2018,5,30,18,15,340.0,67.5,5.95,11.35,141.0,208.63,166.37
2018,5,30,18,30,223.0,56.0,5.8,11.0,90.0,140.69,107.41
2018,5,30,18,45,129.5,38.5,5.6,10.6,56.5,80.6,55.45
2018,5,30,19,0,36.0,21.0,5.4,10.2,23.0,29.97,3.25
2018,5,30,19,15,18.0,10.5,5.35,10.15,11.5,12.54,0.0
2018,5,30,19,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,5.0,5.5,4.3,10.05,5.5,0.0,0.0
2018,5,31,5,0,10.0,11.0,4.3,10.1,11.0,10.48,0.0
2018,5,31,5,15,59.0,26.0,4.35,10.25,32.5,21.47,8.48
2018,5,31,5,30,108.0,41.0,4.4,10.4,54.0,33.29,23.22
2018,5,31,5,45,157.5,57.5,4.4,10.6,86.0,45.91,35.27
2018,5,31,6,0,207.0,74.0,4.4,10.8,118.0,58.13,46.71
2018,5,31,6,15,222.5,93.0,4.45,11.1,151.5,71.63,59.05
2018,5,31,6,30,238.0,112.0,4.5,11.4,185.0,84.61,70.67
2018,5,31,6,45,242.0,131.5,4.5,11.75,217.5,97.35,81.83
2018,5,31,7,0,246.0,151.0,4.5,12.1,250.0,126.14,94.67
2018,5,31,7,15,259.5,173.0,4.5,12.5,290.0,161.83,120.15
2018,5,31,7,30,273.0,195.0,4.5,12.9,330.0,199.5,149.95
2018,5,31,7,45,282.5,216.0,4.45,13.25,368.5,237.4,181.4
2018,5,31,8,0,292.0,237.0,4.4,13.6,407.0,276.59,214.27
2018,5,31,8,15,278.5,263.0,4.45,14.05,435.5,313.15,245.31
2018,5,31,8,30,265.0,289.0,4.5,14.5,464.0,348.42,274.56
2018,5,31,8,45,383.0,271.0,4.5,14.95,542.5,405.23,319.51
2018,5,31,9,0,501.0,253.0,4.5,15.4,621.0,470.76,371.64
2018,5,31,9,15,657.0,200.0,4.55,15.7,709.0,540.44,427.79
2018,5,31,9,30,813.0,147.0,4.6,16.0,797.0,624.75,494.81
2018,5,31,9,45,852.5,134.0,4.65,16.35,840.5,679.59,537.43
2018,5,31,10,0,892.0,121.0,4.7,16.7,884.0,735.34,580.01
2018,5,31,10,15,848.5,148.5,4.75,16.9,892.0,768.9,603.86
2018,5,31,10,30,805.0,176.0,4.8,17.1,900.0,796.75,623.09
2018,5,31,10,45,843.5,160.0,4.85,17.3,933.0,845.69,657.46
2018,5,31,11,0,882.0,144.0,4.9,17.5,966.0,890.29,688.3
2018,5,31,11,15,901.5,135.0,5.0,17.55,985.0,928.04,714.86
2018,5,31,11,30,921.0,126.0,5.1,17.6,1004.0,963.84,740.04
2018,5,31,11,45,922.0,126.0,5.15,17.7,1009.0,988.73,757.06
2018,5,31,12,0,923.0,126.0,5.2,17.8,1014.0,1010.53,772.05
2018,5,31,12,15,918.0,129.0,5.2,17.8,1010.5,1026.25,782.81
2018,5,31,12,30,913.0,132.0,5.2,17.8,1007.0,1038.58,791.36
2018,5,31,12,45,905.5,136.0,5.25,17.8,996.0,1046.0,797.06
2018,5,31,13,0,898.0,140.0,5.3,17.8,985.0,1049.99,800.55
2018,5,31,13,15,895.0,139.0,5.3,17.75,968.5,1050.08,801.25
2018,5,31,13,30,892.0,138.0,5.3,17.7,952.0,1046.72,799.71
2018,5,31,13,45,887.0,136.0,5.25,17.7,928.0,1036.89,793.29
2018,5,31,14,0,882.0,134.0,5.2,17.7,904.0,1023.7,784.69
2018,5,31,14,15,874.0,133.0,5.2,17.55,873.5,1005.32,773.44
2018,5,31,14,30,866.0,132.0,5.2,17.4,843.0,983.86,760.1
2018,5,31,14,45,856.5,129.0,5.2,17.3,806.5,963.91,747.73
2018,5,31,15,0,847.0,126.0,5.2,17.2,770.0,932.91,727.49
2018,5,31,15,15,833.5,124.0,5.2,17.2,728.5,896.85,703.3
2018,5,31,15,30,820.0,122.0,5.2,17.2,687.0,858.63,677.41
2018,5,31,15,45,803.5,118.5,5.1,16.75,641.5,814.34,647.43
2018,5,31,16,0,787.0,115.0,5.0,16.3,596.0,768.57,616.03
2018,5,31,16,15,766.0,111.0,4.95,16.0,547.5,717.65,580.18
2018,5,31,16,30,745.0,107.0,4.9,15.7,499.0,668.87,545.16
2018,5,31,16,45,716.0,102.0,4.85,15.35,448.0,610.65,500.76
2018,5,31,17,0,687.0,97.0,4.8,15.0,397.0,553.24,455.82
2018,5,31,17,15,647.5,91.0,4.75,14.6,345.5,489.79,404.79
2018,5,31,17,30,608.0,85.0,4.7,14.2,294.0,428.86,354.28
2018,5,31,17,45,553.0,78.0,4.6,13.75,244.5,362.34,297.71
2018,5,31,18,0,498.0,71.0,4.5,13.3,195.0,300.63,243.68
2018,5,31,18,15,416.5,62.0,4.3,12.8,149.5,232.31,183.53
2018,5,31,18,30,335.0,53.0,4.1,12.3,104.0,172.07,130.06
2018,5,31,18,45,227.0,40.0,3.9,11.85,69.0,111.54,77.12
2018,5,31,19,0,119.0,27.0,3.7,11.4,34.0,58.36,14.41
2018,5,31,19,15,60.5,14.0,3.55,11.15,17.5,21.92,0.0
2018,5,31,19,30,2.0,1.0,3.4,10.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.3,10.65,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.5,1.35,8.8,7.5,0.0,0.0
2018,6,1,5,0,67.0,13.0,1.4,9.1,15.0,12.39,0.0
2018,6,1,5,15,180.5,27.5,1.5,9.65,46.0,21.71,9.02
2018,6,1,5,30,294.0,42.0,1.6,10.2,77.0,32.66,22.77
2018,6,1,5,45,386.5,50.5,1.75,10.75,119.5,39.33,29.47
2018,6,1,6,0,479.0,59.0,1.9,11.3,162.0,44.19,34.17
2018,6,1,6,15,540.5,66.0,1.85,11.85,210.5,47.48,37.26
2018,6,1,6,30,602.0,73.0,1.8,12.4,259.0,50.62,40.04
2018,6,1,6,45,646.5,77.5,1.7,12.95,310.0,51.58,40.75
2018,6,1,7,0,691.0,82.0,1.6,13.5,361.0,90.0,50.37
2018,6,1,7,15,723.5,86.0,1.55,14.35,412.5,143.61,84.0
2018,6,1,7,30,756.0,90.0,1.5,15.2,464.0,196.01,124.34
2018,6,1,7,45,780.5,93.0,1.45,16.0,514.0,249.42,169.56
2018,6,1,8,0,805.0,96.0,1.4,16.8,564.0,305.32,217.83
2018,6,1,8,15,823.5,98.0,1.5,17.65,611.0,360.58,265.59
2018,6,1,8,30,842.0,100.0,1.6,18.5,658.0,417.16,313.28
2018,6,1,8,45,857.0,101.5,1.75,19.35,701.5,476.36,361.61
2018,6,1,9,0,872.0,103.0,1.9,20.2,745.0,531.83,405.67
2018,6,1,9,15,885.0,103.5,1.95,20.75,784.0,585.41,447.03
2018,6,1,9,30,898.0,104.0,2.0,21.3,823.0,638.6,486.77
2018,6,1,9,45,909.0,104.0,2.1,21.8,857.0,689.41,524.0
2018,6,1,10,0,920.0,104.0,2.2,22.3,891.0,739.15,559.37
2018,6,1,10,15,926.0,104.5,2.25,22.7,917.5,784.33,588.85
2018,6,1,10,30,932.0,105.0,2.3,23.1,944.0,827.56,616.67
2018,6,1,10,45,936.0,106.0,2.35,23.5,964.0,867.49,641.96
2018,6,1,11,0,940.0,107.0,2.4,23.9,984.0,904.95,665.4
2018,6,1,11,15,943.0,107.0,2.4,24.25,996.5,937.95,685.43
2018,6,1,11,30,946.0,107.0,2.4,24.6,1009.0,968.12,703.48
2018,6,1,11,45,947.0,107.5,2.45,24.9,1014.5,993.93,719.3
2018,6,1,12,0,948.0,108.0,2.5,25.2,1020.0,1016.59,733.11
2018,6,1,12,15,947.0,108.0,2.55,25.45,1017.5,1033.55,743.5
2018,6,1,12,30,946.0,108.0,2.6,25.7,1015.0,1047.1,751.84
2018,6,1,12,45,943.0,108.0,2.65,25.9,1004.5,1055.16,756.97
2018,6,1,13,0,940.0,108.0,2.7,26.1,994.0,1059.66,760.01
2018,6,1,13,15,936.5,107.5,2.75,26.2,977.0,1059.55,760.58
2018,6,1,13,30,933.0,107.0,2.8,26.3,960.0,1055.86,759.03
2018,6,1,13,45,928.5,106.0,2.85,26.45,936.0,1047.09,754.24
2018,6,1,14,0,924.0,105.0,2.9,26.6,912.0,1034.82,747.35
2018,6,1,14,15,917.5,103.5,3.0,26.6,881.5,1016.64,737.62
2018,6,1,14,30,911.0,102.0,3.1,26.6,851.0,995.2,725.8
2018,6,1,14,45,902.5,99.5,3.2,26.6,814.5,967.65,709.92
2018,6,1,15,0,894.0,97.0,3.3,26.6,778.0,937.19,692.02
2018,6,1,15,15,882.0,96.0,3.3,26.6,737.0,902.54,670.51
2018,6,1,15,30,870.0,95.0,3.3,26.6,696.0,865.59,647.3
2018,6,1,15,45,855.5,92.5,3.45,26.2,650.5,822.79,621.65
2018,6,1,16,0,841.0,90.0,3.6,25.8,605.0,778.31,594.25
2018,6,1,16,15,822.0,87.0,3.6,25.4,556.5,733.52,565.39
2018,6,1,16,30,803.0,84.0,3.6,25.0,508.0,682.46,531.43
2018,6,1,16,45,778.0,80.5,3.65,24.55,457.5,626.26,492.44
2018,6,1,17,0,753.0,77.0,3.7,24.1,407.0,570.37,451.28
2018,6,1,17,15,717.5,73.0,3.65,23.3,355.5,508.48,404.4
2018,6,1,17,30,682.0,69.0,3.6,22.5,304.0,450.2,358.53
2018,6,1,17,45,632.5,63.5,3.55,21.65,254.0,384.4,305.14
2018,6,1,18,0,583.0,58.0,3.5,20.8,204.0,322.81,253.25
2018,6,1,18,15,509.5,51.0,3.5,19.8,158.0,255.31,195.6
2018,6,1,18,30,436.0,44.0,3.5,18.8,112.0,195.33,143.24
2018,6,1,18,45,322.0,34.5,3.45,17.75,75.0,130.37,87.49
2018,6,1,19,0,208.0,25.0,3.4,16.7,38.0,73.94,21.71
2018,6,1,19,15,109.0,13.5,3.5,16.05,20.0,28.43,0.0
2018,6,1,19,30,10.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.65,14.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.0,1.8,11.25,8.5,0.0,0.0
2018,6,2,5,0,107.0,14.0,1.9,11.6,17.0,13.34,0.0
2018,6,2,5,15,240.0,25.0,2.1,12.25,49.0,20.31,8.17
2018,6,2,5,30,373.0,36.0,2.3,12.9,81.0,28.47,18.9
2018,6,2,5,45,460.0,43.0,2.45,13.5,124.5,32.51,23.11
2018,6,2,6,0,547.0,50.0,2.6,14.1,168.0,36.44,26.88
2018,6,2,6,15,603.5,55.5,2.45,14.9,217.0,38.92,29.17
2018,6,2,6,30,660.0,61.0,2.3,15.7,266.0,45.37,34.83
2018,6,2,6,45,699.5,65.0,2.2,16.5,317.0,46.63,35.78
2018,6,2,7,0,739.0,69.0,2.1,17.3,368.0,86.8,45.5
2018,6,2,7,15,767.5,72.5,2.0,18.35,419.0,137.23,75.67
2018,6,2,7,30,796.0,76.0,1.9,19.4,470.0,191.0,116.81
2018,6,2,7,45,817.0,79.0,1.8,20.45,520.0,245.81,162.84
2018,6,2,8,0,838.0,82.0,1.7,21.5,570.0,307.78,215.36
2018,6,2,8,15,854.0,84.5,1.7,22.3,617.0,363.94,263.24
2018,6,2,8,30,870.0,87.0,1.7,23.1,664.0,421.02,310.59
2018,6,2,8,45,882.5,89.0,1.7,23.95,707.0,476.8,355.34
2018,6,2,9,0,895.0,91.0,1.7,24.8,750.0,532.63,398.4
2018,6,2,9,15,900.5,95.0,1.8,25.5,787.5,586.2,438.87
2018,6,2,9,30,906.0,99.0,1.9,26.2,825.0,638.66,477.2
2018,6,2,9,45,908.5,103.5,1.95,26.85,856.5,688.32,512.14
2018,6,2,10,0,911.0,108.0,2.0,27.5,888.0,736.19,544.78
2018,6,2,10,15,917.0,109.5,2.05,28.1,915.0,781.92,573.5
2018,6,2,10,30,923.0,111.0,2.1,28.7,942.0,825.74,600.52
2018,6,2,10,45,927.5,111.5,2.15,29.3,962.0,865.31,624.4
2018,6,2,11,0,932.0,112.0,2.2,29.9,982.0,902.47,646.49
2018,6,2,11,15,935.0,112.5,2.15,30.25,995.0,935.74,665.61
2018,6,2,11,30,938.0,113.0,2.1,30.6,1008.0,966.21,682.75
2018,6,2,11,45,939.5,113.0,2.05,31.0,1013.5,991.88,696.61
2018,6,2,12,0,941.0,113.0,2.0,31.4,1019.0,1014.43,708.47
2018,6,2,12,15,942.0,111.5,2.0,31.6,1017.0,1031.81,718.32
2018,6,2,12,30,943.0,110.0,2.0,31.8,1015.0,1045.82,726.21
2018,6,2,12,45,943.0,109.0,1.95,32.05,1006.0,1055.89,731.02
