Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,30,955.0,90.0,3.1,29.6,952.0,826.48,605.4
2018,6,12,10,45,958.0,90.5,3.2,30.05,971.5,865.91,630.21
2018,6,12,11,0,961.0,91.0,3.3,30.5,991.0,902.78,653.14
2018,6,12,11,15,963.0,92.0,3.4,30.65,1004.0,936.53,674.71
2018,6,12,11,30,965.0,93.0,3.5,30.8,1017.0,967.36,694.36
2018,6,12,11,45,965.5,93.5,3.6,30.95,1022.5,993.29,710.83
2018,6,12,12,0,966.0,94.0,3.7,31.1,1028.0,1016.0,725.31
2018,6,12,12,15,964.5,95.0,3.8,31.1,1026.0,1033.97,737.28
2018,6,12,12,30,963.0,96.0,3.9,31.1,1024.0,1048.5,747.18
2018,6,12,12,45,959.0,97.5,4.0,31.05,1014.5,1057.55,753.88
2018,6,12,13,0,955.0,99.0,4.1,31.0,1005.0,1063.03,758.44
2018,6,12,13,15,952.0,98.5,4.2,30.85,988.5,1063.85,760.49
2018,6,12,13,30,949.0,98.0,4.3,30.7,972.0,1061.05,760.37
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,1052.61,756.43
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,1040.61,750.33
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,1023.72,741.43
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,1003.51,730.42
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,978.62,716.32
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,950.72,700.18
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,916.83,678.99
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,880.46,655.99
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,839.03,630.98
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,795.69,604.21
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,748.4,573.82
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,699.95,542.04
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,649.47,508.19
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,594.42,467.99
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,534.41,423.17
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,475.68,377.6
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,411.53,325.97
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,350.76,275.12
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,285.21,219.17
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,224.75,166.22
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,159.19,109.96
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,103.8,56.31
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,42.74,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.77,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,15.25,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,21.07,9.73
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,28.28,18.87
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,31.96,22.69
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,35.53,26.13
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,41.3,31.35
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,43.64,33.36
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,44.62,34.06
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,84.2,43.1
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,136.03,73.8
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,191.01,116.04
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,252.17,167.73
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,309.34,217.49
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,365.43,266.23
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,422.27,314.34
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,478.29,360.21
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,534.26,404.27
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,588.43,445.69
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,641.5,484.79
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,691.75,520.69
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,740.2,554.11
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,786.09,583.0
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,830.0,610.08
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,870.06,634.71
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,907.64,657.47
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,940.83,678.02
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,971.13,696.65
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,996.54,712.13
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,1018.76,725.61
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,1036.28,737.19
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,1050.37,746.71
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,1058.49,752.55
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,1063.05,756.28
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,1063.51,759.17
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,1060.38,759.81
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,1052.21,756.9
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,1040.57,751.79
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,1022.99,743.71
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,1002.15,733.91
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,975.88,719.98
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,946.76,703.93
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,912.07,681.89
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,875.02,658.11
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,833.03,635.09
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,789.26,609.94
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,745.62,581.97
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,695.55,548.65
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,640.28,510.44
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,585.08,469.64
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,525.27,423.6
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,466.95,377.14
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,404.11,325.46
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,343.33,273.7
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,277.19,216.24
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,217.62,163.33
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,153.07,107.36
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,98.72,55.12
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,40.52,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.77,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,15.25,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,23.02,11.16
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,32.05,22.18
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,36.36,26.67
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,40.53,30.72
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,43.22,33.25
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,45.79,35.52
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,47.4,36.85
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,90.47,50.38
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,139.95,79.85
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,193.04,120.98
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,246.84,167.31
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,303.04,217.18
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,364.3,271.05
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,421.46,320.65
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,477.47,368.01
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,533.67,413.94
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,587.24,456.72
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,640.32,497.82
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,691.37,535.94
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,741.26,571.96
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,787.36,603.2
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,831.48,632.71
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,871.32,658.99
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,908.64,683.34
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,942.45,705.98
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,973.36,726.62
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,999.36,743.81
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,1022.18,759.28
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,1039.82,771.8
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,1054.01,782.16
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,1062.21,789.11
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,1066.83,793.81
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,1066.81,795.73
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,1063.18,795.36
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,1055.0,791.85
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,1043.31,786.04
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,1026.7,776.65
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,1006.79,765.06
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,980.18,748.68
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,950.6,730.2
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,916.64,707.83
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,880.25,683.63
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,838.87,656.93
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,795.63,628.54
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,746.6,594.73
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,701.17,563.15
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,646.21,523.57
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,591.25,481.29
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,530.73,433.54
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,471.7,385.46
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,407.34,331.6
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,348.09,280.17
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,280.95,221.17
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,220.58,167.0
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,154.46,109.26
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,99.25,56.51
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,40.59,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.77,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,15.25,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,22.05,10.4
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,32.05,22.15
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,36.35,26.63
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,40.52,30.68
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,43.21,33.19
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,45.77,35.46
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,47.0,36.43
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,88.57,49.24
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,137.53,78.44
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,189.93,119.12
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,242.76,164.8
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,297.79,213.94
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,352.79,263.32
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,413.18,316.04
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,467.99,363.28
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,522.93,409.3
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,575.3,452.2
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,626.88,493.3
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,675.96,531.24
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,723.53,567.08
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,768.78,599.39
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,812.18,629.65
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,851.84,656.99
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,889.19,682.54
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,921.87,705.55
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,951.83,726.66
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,977.52,744.85
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,1000.2,761.03
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,1017.84,774.12
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,1032.19,785.06
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,1040.68,792.1
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,1045.73,796.89
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,1047.27,799.37
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,1045.31,799.56
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,1037.32,795.67
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,1025.87,789.48
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,1009.07,779.74
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,989.02,767.76
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,963.88,752.0
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,935.81,734.11
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,901.46,710.74
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,864.77,685.56
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,823.88,658.43
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,781.11,629.56
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,739.07,599.92
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,690.5,564.87
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,636.4,524.7
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,582.26,481.93
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,522.74,433.65
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,464.77,385.24
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,402.99,332.35
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,343.53,279.9
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,275.89,219.76
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,215.38,165.02
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,149.46,107.16
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,94.91,55.53
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,38.71,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,7.6,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,15.25,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,22.87,10.96
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,34.01,23.87
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,38.64,28.69
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,43.13,33.04
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,46.09,35.81
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,48.92,38.31
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,50.0,39.14
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,86.26,47.61
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,139.53,80.16
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,191.42,119.91
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,244.6,165.23
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,300.04,213.85
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,355.02,262.09
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,415.51,313.51
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,470.42,359.39
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,525.54,403.96
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,578.2,445.5
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,630.15,485.23
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,679.87,521.97
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,728.26,556.7
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,773.81,587.9
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,817.54,617.17
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,857.17,643.37
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,894.45,667.82
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,927.43,689.96
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,957.65,710.22
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,983.62,727.63
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,1006.52,743.05
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,1024.32,755.88
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,1038.82,766.89
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,1047.44,774.85
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,1052.57,780.55
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,1054.18,784.49
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,1052.27,786.14
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,1044.35,783.96
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,1032.99,779.43
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,1015.76,770.91
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,995.29,760.1
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,970.37,745.92
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,942.59,729.56
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,908.79,706.86
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,872.6,682.35
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,831.61,657.82
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,794.47,635.55
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,746.55,602.62
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,697.61,568.34
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,642.57,527.85
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,587.67,485.17
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,527.95,437.23
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,468.41,388.04
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,403.68,333.01
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,342.92,279.73
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,274.54,219.07
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,213.48,164.09
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,146.47,105.64
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,93.25,55.82
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,37.65,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,6.88,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,15.25,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,24.07,11.71
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,34.91,24.58
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,40.07,29.89
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,45.02,34.67
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,64.78,52.48
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,89.53,74.45
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,100.4,83.83
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,124.55,91.77
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,161.09,117.13
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,198.67,146.62
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,227.53,173.29
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,254.32,197.67
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,290.96,226.56
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,329.62,256.69
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,367.49,285.84
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,407.25,315.99
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,469.25,363.29
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,545.77,420.92
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,622.66,478.76
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,712.1,544.3
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,758.01,575.17
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,802.9,603.9
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,842.08,628.35
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,879.11,651.09
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,912.07,671.59
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,942.44,690.31
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,967.76,705.71
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,990.16,719.25
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,1008.58,730.69
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,1023.83,740.22
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,1033.33,746.05
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,1039.44,749.88
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,1040.09,750.82
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,1037.26,749.71
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,1029.98,745.91
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,1019.32,740.06
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,1002.32,730.65
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,982.13,719.25
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,956.97,704.46
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,928.96,687.76
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,895.13,666.79
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,859.0,644.17
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,823.69,623.4
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,780.4,596.59
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,731.1,564.89
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,680.99,531.87
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,626.24,493.96
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,571.78,453.94
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,512.87,409.75
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,454.22,364.03
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,390.87,312.74
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,331.4,262.78
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,266.11,207.09
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,207.59,156.01
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,144.72,102.21
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,92.58,54.27
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,37.76,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,7.64,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,9.53,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,15.49,5.46
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,22.85,14.12
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,27.52,18.73
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,31.96,22.92
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,49.36,38.54
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,65.34,52.67
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,95.7,79.2
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,121.64,95.94
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,148.67,113.59
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,191.73,143.97
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,221.8,159.23
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,287.11,206.48
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,344.25,254.18
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,403.54,303.51
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,461.5,351.37
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,515.65,394.89
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,567.6,435.63
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,618.71,474.47
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,666.55,509.77
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,712.82,542.96
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,756.77,573.29
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,799.03,601.15
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,838.25,626.77
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,875.27,650.72
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,905.11,669.82
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,931.69,686.75
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,920.37,678.36
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,890.8,652.79
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,915.33,671.5
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,937.36,688.2
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,947.49,695.55
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,954.99,701.29
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,981.27,722.46
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,1002.19,737.41
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,1014.5,746.8
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,1019.17,751.43
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,1002.17,742.05
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,981.99,730.69
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,955.7,715.33
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,926.76,698.09
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,893.99,677.04
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,858.66,654.11
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,817.59,628.98
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,780.29,606.13
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,732.56,574.59
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,683.88,541.74
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,629.28,503.18
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,574.84,462.31
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,516.12,416.78
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,460.46,372.16
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,397.41,320.21
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,337.89,269.49
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,272.87,213.16
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,214.36,161.4
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,151.08,106.71
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,98.65,58.12
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,40.27,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,8.31,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,12.39,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,20.81,9.17
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,30.92,21.1
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,35.01,25.39
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,38.05,28.41
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,40.45,30.69
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,42.76,32.74
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,48.62,37.88
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,83.46,45.63
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,132.18,73.95
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,184.31,114.01
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,237.42,159.57
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,292.78,208.61
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,352.98,261.39
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,409.05,309.95
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,464.07,356.31
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,519.35,401.34
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,572.43,443.11
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,625.02,483.07
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,675.6,520.55
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,725.02,556.02
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,770.5,585.93
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,814.08,614.11
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,854.41,639.83
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,892.32,663.64
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,925.37,684.52
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,955.59,703.43
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,982.41,720.04
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,1006.12,734.61
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,1023.78,746.08
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,1038.03,755.45
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,1046.83,761.39
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,1052.12,765.2
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,1053.34,767.1
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,1051.0,766.82
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,1043.63,763.22
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,1032.78,757.46
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,1015.5,748.26
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,994.95,736.91
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,969.89,722.52
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,941.92,706.29
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,908.5,685.0
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,872.68,661.95
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,831.46,637.77
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,788.45,611.67
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,745.32,583.87
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,695.79,550.76
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,641.77,513.52
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,587.79,473.47
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,528.01,427.55
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,469.7,381.17
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,407.71,330.26
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,347.74,279.19
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,282.55,222.27
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,223.64,169.64
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,158.78,113.05
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,104.88,62.63
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,43.53,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,9.94,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,14.3,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,20.21,8.68
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,27.47,18.17
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,31.62,22.45
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,35.63,26.31
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,41.4,31.59
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,43.73,33.64
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,45.1,34.74
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,80.71,42.41
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,131.32,71.54
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,185.28,112.94
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,245.97,164.8
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,302.78,215.18
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,359.52,265.72
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,417.17,316.03
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,472.88,363.44
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,528.65,409.34
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,583.37,452.98
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,636.84,494.22
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,687.31,531.8
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,735.72,566.73
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,782.02,598.76
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,826.45,628.65
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,866.61,655.3
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,904.42,680.14
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,937.93,702.46
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,968.68,722.92
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,996.07,741.77
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,1020.42,758.64
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,1039.18,772.04
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,1054.59,783.35
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,1065.08,791.35
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,1072.02,797.12
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,1073.35,799.49
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,1071.06,799.58
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,1063.65,796.61
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,1052.69,791.33
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,1035.75,781.75
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,1015.46,769.94
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,990.0,754.42
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,961.51,736.78
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,928.01,714.82
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,892.02,690.99
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,850.52,664.61
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,807.12,636.47
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,758.25,603.12
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,712.91,571.94
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,657.91,533.01
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,602.81,491.1
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,543.19,444.27
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,484.83,396.92
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,420.56,343.07
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,361.13,291.47
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,294.02,232.45
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,233.11,177.61
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,167.13,119.47
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,112.12,67.54
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,52.16,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,10.73,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,14.3,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,20.74,8.93
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,28.45,19.05
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,32.55,23.32
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,36.52,27.16
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,41.9,32.1
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,43.78,33.75
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,45.56,35.22
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,81.22,42.96
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,132.52,72.37
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,187.01,114.03
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,247.86,165.87
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,304.81,216.19
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,361.38,266.3
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,418.84,316.06
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,475.65,363.79
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,532.55,409.9
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,587.32,453.0
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,641.46,494.15
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,693.45,532.17
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,744.13,567.87
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,791.09,598.33
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,836.05,626.93
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,876.64,652.29
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,914.71,675.67
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,948.79,696.81
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,979.93,715.92
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,1006.63,732.63
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,1030.1,747.26
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,1048.38,758.91
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,1063.13,768.39
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,1071.85,774.67
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,1076.94,778.75
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,1078.36,781.2
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,1076.15,781.42
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,1068.28,777.56
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,1056.84,771.5
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,1039.88,762.66
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,1019.54,751.62
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,994.59,737.06
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,966.61,720.44
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,932.06,698.61
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,895.02,674.97
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,853.04,649.25
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,809.18,621.86
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,760.24,589.96
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,714.99,560.17
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,660.27,522.58
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,605.48,482.03
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,545.06,436.28
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,485.96,389.91
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,420.51,336.75
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,360.14,285.79
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,292.5,227.75
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,231.4,174.01
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,164.73,116.59
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,109.38,65.75
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,50.93,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,9.99,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
