Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,6.67,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,16.87,2.78
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,27.87,17.95
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,39.61,29.09
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,50.86,39.45
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,60.43,48.12
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,69.55,56.16
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,75.98,61.64
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,99.6,67.92
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,140.72,90.49
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,186.05,123.18
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,233.07,161.17
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,283.68,203.67
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,333.88,246.37
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,386.48,290.42
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,438.23,333.02
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,491.42,375.58
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,538.75,412.61
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,584.0,446.88
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,626.77,478.04
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,666.33,505.96
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,708.9,536.33
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,750.88,565.71
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,790.32,592.99
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,828.65,619.11
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,860.36,640.52
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,890.22,660.51
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,915.72,677.23
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,938.94,692.35
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,956.34,704.47
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,971.03,714.9
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,979.9,721.56
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,985.82,726.39
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,984.2,726.93
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,979.57,725.76
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,968.45,720.7
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,954.46,713.71
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,935.21,703.65
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,913.37,691.71
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,886.19,675.74
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,856.84,658.07
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,821.22,633.81
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,783.98,608.08
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,741.68,581.52
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,698.4,553.46
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,645.52,515.78
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,597.08,480.58
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,544.4,441.11
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,492.61,401.39
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,436.51,357.21
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,382.42,313.49
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,324.69,265.64
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,270.33,219.39
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,214.0,170.56
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,162.84,125.59
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,113.29,82.38
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,70.61,43.59
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,33.52,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,5.89,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,10.48,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,19.42,3.34
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,29.65,19.47
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,37.71,27.52
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,44.03,33.54
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,47.76,37.05
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,51.32,40.23
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,53.82,42.33
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,77.66,46.56
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,124.84,70.91
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,176.01,108.09
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,232.47,154.86
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,286.87,201.96
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,341.3,249.54
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,397.38,297.68
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,452.92,344.27
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,512.42,392.31
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,565.0,433.86
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,616.15,473.0
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,663.98,508.42
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,709.94,541.45
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,754.72,573.91
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,798.52,603.54
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,839.47,630.47
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,878.53,655.89
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,912.05,678.19
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,943.04,698.78
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,970.45,716.96
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,995.04,733.3
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,1012.3,744.98
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,1026.32,754.64
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,1033.56,759.96
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,1037.44,763.37
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,1039.59,766.25
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,1038.34,767.0
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,1030.69,763.75
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,1019.68,758.36
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,1002.91,749.03
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,982.97,737.62
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,966.2,728.38
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,938.19,711.36
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,903.95,689.07
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,867.45,665.09
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,826.95,639.6
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,784.71,612.5
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,737.0,580.01
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,688.26,546.31
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,635.65,508.4
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,580.83,467.22
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,520.62,420.65
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,462.16,374.06
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,397.89,321.45
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,337.33,270.24
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,272.09,214.04
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,213.3,162.34
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,148.85,106.86
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,96.97,59.73
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,45.79,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,8.96,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,10.48,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,19.04,2.33
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,30.21,19.91
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,30.76,21.43
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,31.62,22.55
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,34.29,25.07
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,48.33,37.6
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,74.99,61.1
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,97.12,76.1
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,131.03,101.33
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,166.17,126.93
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,202.44,153.96
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,239.56,182.45
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,285.16,215.85
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,352.3,268.28
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,414.33,318.39
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,489.29,378.06
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,549.71,426.13
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,616.09,477.55
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,665.83,515.07
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,713.78,550.3
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,759.7,583.05
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,804.05,613.05
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,845.32,640.26
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,884.55,665.82
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,919.01,689.07
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,950.84,710.55
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,978.46,729.0
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,1003.14,745.52
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,1022.32,758.88
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,1038.22,770.16
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,1049.73,778.22
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,1057.76,784.09
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,1060.7,786.75
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,1060.04,787.16
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,1053.74,784.23
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,1043.87,779.03
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,1028.5,769.71
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,1009.73,758.21
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,986.72,744.27
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,960.58,728.21
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,927.38,706.78
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,891.6,683.47
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,851.2,657.99
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,808.78,630.74
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,761.7,599.55
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,713.32,566.85
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,664.08,532.66
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,609.94,492.51
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,549.89,446.01
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,491.07,398.95
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,427.74,346.65
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,367.41,295.02
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,301.92,237.71
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,241.01,183.2
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,174.49,124.74
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,118.74,72.35
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,55.82,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,11.87,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,11.44,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,17.62,0.86
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,24.56,15.14
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,28.4,19.4
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,35.11,25.7
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,38.11,28.52
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,41.01,31.11
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,41.7,31.63
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,64.02,34.08
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,114.41,58.8
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,173.97,102.49
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,229.42,148.81
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,286.85,198.94
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,343.31,248.6
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,400.61,297.87
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,457.0,344.89
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,513.48,390.14
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,568.0,432.12
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,621.85,471.84
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,673.38,508.5
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,723.59,542.87
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,770.56,571.96
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,815.53,599.04
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,856.2,623.18
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,894.33,645.32
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,929.36,666.33
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,961.47,685.36
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,988.65,701.08
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,1012.6,714.8
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,1030.93,726.94
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,1045.74,736.98
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,1055.53,743.53
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,1061.71,747.98
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,1063.16,750.63
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,1060.97,751.09
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,1054.17,748.58
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,1043.81,743.88
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,1027.4,735.66
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,1007.61,725.3
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,983.66,712.23
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,956.66,697.1
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,924.03,677.2
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,888.83,655.51
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,847.89,631.18
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,804.93,605.08
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,755.71,573.54
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,705.5,540.75
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,652.73,505.36
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,603.56,470.54
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,543.74,426.34
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,485.18,381.54
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,385.65,303.58
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,298.03,233.02
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,201.5,154.69
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,119.74,88.04
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,79.14,53.94
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,42.92,23.04
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,19.8,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,3.3,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,6.48,0.08
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,9.26,2.59
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,12.04,5.08
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,31.1,21.97
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,50.28,36.78
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,99.3,76.59
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,148.78,115.75
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,117.31,90.42
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,81.06,61.24
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,93.32,70.86
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,105.62,80.36
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,79.69,59.12
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,53.12,37.48
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,66.7,48.17
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,80.29,58.71
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,176.76,134.28
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,275.98,209.37
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,432.12,327.92
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,608.07,454.84
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,718.2,532.09
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,832.94,607.22
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,872.86,631.7
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,911.37,655.67
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,943.96,675.68
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,974.25,694.14
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,993.52,706.99
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,1009.58,717.95
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,1021.32,726.12
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,1029.64,732.23
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,1029.61,733.6
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,1026.14,732.9
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,1011.59,725.31
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,994.02,715.84
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,987.29,713.31
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,976.29,708.02
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,956.31,697.15
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,932.95,684.07
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,900.26,663.66
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,865.07,641.5
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,825.89,618.62
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,784.77,594.01
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,730.6,558.87
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,681.54,526.76
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,632.71,494.04
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,582.91,458.36
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,521.41,412.24
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,461.95,366.15
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,398.37,315.23
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,337.92,265.18
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,262.69,202.46
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,197.18,147.01
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,137.74,96.74
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,88.13,52.4
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,41.56,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,8.14,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,9.53,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,15.81,0.0
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,22.84,13.29
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,26.77,17.65
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,33.39,23.8
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,36.03,26.27
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,38.6,28.52
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,39.8,29.46
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,60.3,31.65
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,110.67,55.42
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,170.22,98.11
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,224.88,142.88
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,281.52,191.56
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,337.5,240.32
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,394.44,289.03
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,450.61,335.96
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,506.86,381.45
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,561.83,424.65
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,616.1,465.94
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,667.4,503.87
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,717.29,539.71
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,764.35,570.98
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,809.46,600.39
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,850.28,626.79
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,888.64,651.34
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,923.49,673.95
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,955.48,694.62
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,983.14,712.01
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,1007.59,727.31
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,1025.02,738.4
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,1038.88,747.3
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,1047.2,752.75
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,1051.92,756.02
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,1040.72,749.89
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,1025.86,741.61
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,977.65,711.34
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,912.49,668.73
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,889.59,655.73
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,864.25,640.68
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,815.5,608.0
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,770.85,577.68
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,764.82,576.42
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,759.05,574.98
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,775.87,591.41
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,779.43,598.06
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,718.78,557.43
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,661.57,518.7
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,617.85,488.58
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,574.27,457.06
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,530.84,424.52
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,485.16,388.79
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,422.95,338.2
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,363.49,288.02
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,298.65,232.03
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,239.32,179.34
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,175.45,123.46
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,120.37,71.19
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,50.78,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,12.6,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,9.53,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,15.89,0.0
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,22.91,13.39
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,27.28,18.21
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,34.4,24.85
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,36.97,27.28
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,39.49,29.5
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,40.24,30.05
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,59.15,31.6
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,109.5,55.36
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,168.91,98.26
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,223.06,143.06
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,279.12,191.87
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,335.61,241.61
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,392.98,291.27
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,448.86,338.55
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,504.81,384.37
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,558.37,427.07
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,611.01,467.68
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,661.85,505.8
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,711.1,541.69
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,758.05,573.88
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,803.19,603.83
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,844.72,631.06
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,883.89,656.46
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,917.8,678.89
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,948.91,699.41
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,976.65,717.3
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,1001.3,733.14
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,1020.83,746.51
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,1036.99,757.77
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,1047.71,765.72
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,1054.86,771.48
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,1057.43,773.71
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,1056.39,773.71
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,1049.2,770.18
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,1038.45,764.42
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,1022.71,755.89
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,1003.6,745.14
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,979.33,730.58
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,952.03,713.95
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,919.59,693.15
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,884.59,670.5
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,843.57,645.15
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,800.61,618.03
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,753.06,586.54
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,704.31,553.65
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,655.5,520.27
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,601.81,481.06
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,543.12,436.21
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,485.53,390.68
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,422.22,339.0
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,361.9,287.9
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,296.32,231.18
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,238.13,179.29
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,172.74,122.1
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,117.89,69.79
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,49.49,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,12.02,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,8.58,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,15.48,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,22.99,13.36
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,26.9,17.87
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,33.52,24.08
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,36.14,26.54
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,38.69,28.8
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,40.29,30.09
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,58.85,32.0
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,108.62,54.95
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,167.51,97.14
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,221.92,141.88
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,278.27,190.56
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,334.37,239.46
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,391.4,288.17
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,447.0,334.31
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,502.62,378.74
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,556.61,420.46
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,609.78,460.0
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,660.35,496.34
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,709.4,530.37
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,755.83,560.27
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,800.32,587.85
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,840.62,611.93
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,878.47,634.04
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,912.83,655.17
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,944.38,674.37
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,971.57,690.39
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,995.66,704.4
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,1015.57,717.54
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,1032.15,728.68
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,1042.84,736.06
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,1049.98,741.35
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,1053.07,744.94
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,1052.58,746.4
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,1045.42,744.01
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,1034.7,739.42
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,1019.52,732.32
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,1000.97,723.52
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,976.77,710.77
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,949.54,695.87
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,917.18,675.68
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,882.27,653.68
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,842.19,631.11
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,800.11,606.51
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,753.76,577.21
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,706.08,546.34
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,652.96,510.61
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,603.51,475.5
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,544.32,431.15
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,486.2,386.04
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,423.13,335.35
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,362.96,285.12
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,297.57,229.22
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,239.48,178.0
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,174.4,121.62
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,119.57,69.4
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,50.42,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,12.37,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,8.58,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,14.59,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,23.18,13.3
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,27.54,18.28
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,31.79,22.39
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,34.07,24.55
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,36.31,26.53
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,37.63,27.59
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,55.35,29.13
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,112.72,57.21
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,167.06,95.0
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,222.47,140.15
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,279.75,189.22
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,336.43,238.34
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,394.02,287.18
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,451.67,334.63
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,509.37,380.33
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,564.24,422.5
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,618.15,462.39
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,670.83,499.69
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,721.84,534.45
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,769.07,565.01
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,814.37,593.45
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,856.44,619.83
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,896.04,644.37
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,931.72,666.86
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,964.52,687.44
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,991.96,705.08
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,1016.19,720.73
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,1035.67,734.19
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,1051.69,745.59
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,1062.19,753.47
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,1069.06,759.2
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,1071.74,763.02
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,1070.75,764.63
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,1063.55,762.53
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,1052.74,758.17
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,1036.85,751.01
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,1017.54,741.6
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,993.55,729.43
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,966.48,715.02
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,933.08,694.0
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,897.07,671.1
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,856.38,648.66
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,813.62,624.09
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,766.9,594.53
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,718.91,563.38
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,664.69,526.65
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,614.17,490.58
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,554.48,445.38
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,495.86,399.36
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,432.3,347.69
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,371.63,296.38
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,304.44,238.04
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,244.8,184.63
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,177.71,125.8
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,121.09,70.96
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,50.98,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,12.14,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,8.58,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,15.16,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,22.23,12.52
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,26.18,17.21
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,32.76,23.39
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,35.42,25.93
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,38.01,28.26
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,39.24,29.26
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,55.6,30.42
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,112.36,58.07
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,166.27,95.65
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,220.96,140.54
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,277.61,189.57
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,334.48,239.25
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,392.33,288.74
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,448.99,335.92
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,505.76,381.45
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,561.19,424.32
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,615.61,464.78
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,667.18,501.6
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,716.92,535.83
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,763.71,566.2
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,808.61,594.25
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,849.75,619.28
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,888.49,642.43
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,924.36,664.93
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,957.4,685.51
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,985.09,702.08
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,1009.63,716.64
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,1028.97,729.08
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,1044.88,739.47
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,1056.31,746.74
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,1064.14,751.87
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,1066.85,755.06
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,1065.9,756.07
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,1059.24,753.57
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,1048.98,748.86
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,1033.21,741.43
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,1014.04,731.8
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,989.14,718.38
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,961.17,702.89
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,928.6,682.77
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,893.46,660.83
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,851.87,638.44
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,808.37,613.94
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,759.74,583.31
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,710.09,551.27
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,659.51,517.76
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,604.14,478.34
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,543.98,433.23
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,485.16,387.53
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,420.36,335.46
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,360.42,285.34
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,293.13,227.67
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,232.23,174.11
