Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,30,506.0,59.0,3.2,15.8,171.0,43.82,33.23
2018,8,10,6,45,558.5,67.0,3.15,16.55,220.5,47.87,36.88
2018,8,10,7,0,611.0,75.0,3.1,17.3,270.0,51.69,40.15
2018,8,10,7,15,647.5,81.5,3.05,18.35,321.0,83.45,47.67
2018,8,10,7,30,684.0,88.0,3.0,19.4,372.0,133.9,76.91
2018,8,10,7,45,709.0,94.0,3.0,20.4,422.0,186.48,116.86
2018,8,10,8,0,734.0,100.0,3.0,21.4,472.0,241.88,163.05
2018,8,10,8,15,754.0,105.0,2.95,22.25,520.0,301.35,213.84
2018,8,10,8,30,774.0,110.0,2.9,23.1,568.0,358.52,262.4
2018,8,10,8,45,788.5,115.0,2.9,23.95,613.0,415.04,309.44
2018,8,10,9,0,803.0,120.0,2.9,24.8,658.0,472.21,355.41
2018,8,10,9,15,809.5,125.5,2.95,25.6,696.5,526.18,397.59
2018,8,10,9,30,816.0,131.0,3.0,26.4,735.0,579.47,437.75
2018,8,10,9,45,817.0,138.5,3.0,27.2,767.5,630.35,474.55
2018,8,10,10,0,818.0,146.0,3.0,28.0,800.0,679.61,508.92
2018,8,10,10,15,826.5,147.5,3.1,28.55,829.0,726.76,541.89
2018,8,10,10,30,835.0,149.0,3.2,29.1,858.0,772.51,572.68
2018,8,10,10,45,841.0,150.0,3.3,29.65,880.0,814.2,599.22
2018,8,10,11,0,847.0,151.0,3.4,30.2,902.0,853.84,624.13
2018,8,10,11,15,851.0,151.5,3.5,30.55,916.5,889.06,646.41
2018,8,10,11,30,855.0,152.0,3.6,30.9,931.0,915.66,662.95
2018,8,10,11,45,857.0,152.5,3.7,31.25,938.5,943.02,680.02
2018,8,10,12,0,859.0,153.0,3.8,31.6,946.0,967.48,695.18
2018,8,10,12,15,857.5,154.0,3.9,31.8,945.0,986.06,707.0
2018,8,10,12,30,856.0,155.0,4.0,32.0,944.0,1010.21,722.52
2018,8,10,12,45,852.0,155.5,4.05,32.25,935.0,1019.79,728.25
2018,8,10,13,0,848.0,156.0,4.1,32.5,926.0,1025.89,731.97
2018,8,10,13,15,845.0,154.5,4.2,32.45,910.5,1027.4,734.09
2018,8,10,13,30,842.0,153.0,4.3,32.4,895.0,1025.42,734.12
2018,8,10,13,45,837.5,150.0,4.45,32.4,872.0,1016.85,730.17
2018,8,10,14,0,833.0,147.0,4.6,32.4,849.0,1004.86,724.09
2018,8,10,14,15,826.0,144.0,4.65,32.15,819.5,987.05,714.5
2018,8,10,14,30,819.0,141.0,4.7,31.9,790.0,966.05,702.86
2018,8,10,14,45,809.5,137.5,4.8,31.65,754.5,939.07,687.81
2018,8,10,15,0,800.0,134.0,4.9,31.4,719.0,909.29,670.75
2018,8,10,15,15,785.5,131.0,4.9,31.4,678.0,872.92,647.74
2018,8,10,15,30,771.0,128.0,4.9,31.4,637.0,834.41,623.12
2018,8,10,15,45,753.0,123.5,4.95,30.55,591.5,793.17,598.75
2018,8,10,16,0,735.0,119.0,5.0,29.7,546.0,746.76,570.15
2018,8,10,16,15,713.0,113.5,4.95,28.95,497.5,695.04,536.41
2018,8,10,16,30,691.0,108.0,4.9,28.2,449.0,642.88,501.27
2018,8,10,16,45,660.0,102.0,4.9,27.5,398.5,583.87,459.03
2018,8,10,17,0,629.0,96.0,4.9,26.8,348.0,525.87,416.16
2018,8,10,17,15,586.0,88.0,4.8,25.8,297.0,459.98,365.91
2018,8,10,17,30,543.0,80.0,4.7,24.8,246.0,397.04,316.16
2018,8,10,17,45,483.5,71.0,4.65,23.8,198.0,328.43,260.17
2018,8,10,18,0,424.0,62.0,4.6,22.8,150.0,265.29,206.82
2018,8,10,18,15,339.5,50.0,4.55,21.95,107.5,194.65,146.61
2018,8,10,18,30,255.0,38.0,4.5,21.1,65.0,135.94,94.79
2018,8,10,18,45,152.0,23.0,4.5,20.25,37.0,72.28,15.03
2018,8,10,19,0,49.0,8.0,4.5,19.4,9.0,17.26,0.0
2018,8,10,19,15,24.5,4.0,4.5,19.05,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,5,15,33.5,5.5,4.15,14.3,6.5,0.0,0.0
2018,8,11,5,30,67.0,11.0,4.2,14.7,13.0,10.48,0.0
2018,8,11,5,45,166.5,26.5,4.3,15.1,43.5,20.93,7.39
2018,8,11,6,0,266.0,42.0,4.4,15.5,74.0,32.63,22.16
2018,8,11,6,15,345.0,54.5,4.35,16.2,117.0,41.43,30.6
2018,8,11,6,30,424.0,67.0,4.3,16.9,160.0,49.86,38.35
2018,8,11,6,45,480.0,77.5,4.3,17.6,209.0,56.95,44.68
2018,8,11,7,0,536.0,88.0,4.3,18.3,258.0,62.46,49.42
2018,8,11,7,15,576.5,96.5,4.3,19.2,308.5,92.13,56.83
2018,8,11,7,30,617.0,105.0,4.3,20.1,359.0,140.43,84.98
2018,8,11,7,45,646.5,111.5,4.35,21.0,409.0,190.26,122.48
2018,8,11,8,0,676.0,118.0,4.4,21.9,459.0,243.54,166.54
2018,8,11,8,15,698.0,124.5,4.4,22.55,507.5,297.94,213.21
2018,8,11,8,30,720.0,131.0,4.4,23.2,556.0,354.45,261.37
2018,8,11,8,45,736.5,136.5,4.4,23.85,600.5,409.78,307.8
2018,8,11,9,0,753.0,142.0,4.4,24.5,645.0,466.09,353.65
2018,8,11,9,15,763.5,147.5,4.4,25.1,684.5,520.1,396.45
2018,8,11,9,30,774.0,153.0,4.4,25.7,724.0,575.81,439.08
2018,8,11,9,45,780.0,159.0,4.45,26.25,758.0,626.43,476.91
2018,8,11,10,0,786.0,165.0,4.5,26.8,792.0,675.98,512.92
2018,8,11,10,15,792.5,169.0,4.55,27.1,821.0,722.78,546.64
2018,8,11,10,30,799.0,173.0,4.6,27.4,850.0,768.13,578.63
2018,8,11,10,45,803.0,176.0,4.7,27.75,871.5,808.92,606.37
2018,8,11,11,0,807.0,179.0,4.8,28.1,893.0,847.68,632.0
2018,8,11,11,15,810.5,180.5,4.85,28.2,907.5,882.36,655.06
2018,8,11,11,30,814.0,182.0,4.9,28.3,922.0,914.61,676.42
2018,8,11,11,45,814.5,183.0,5.0,28.4,928.5,941.04,694.18
2018,8,11,12,0,815.0,184.0,5.1,28.5,935.0,964.59,710.09
2018,8,11,12,15,818.0,181.5,5.2,28.45,935.0,984.07,723.8
2018,8,11,12,30,821.0,179.0,5.3,28.4,935.0,1000.47,735.58
2018,8,11,12,45,823.0,175.5,5.4,28.35,927.5,1011.66,744.02
2018,8,11,13,0,825.0,172.0,5.5,28.3,920.0,1019.52,750.4
2018,8,11,13,15,820.0,171.5,5.55,28.1,904.0,1020.06,752.14
2018,8,11,13,30,815.0,171.0,5.6,27.9,888.0,1017.18,751.76
2018,8,11,13,45,807.0,169.5,5.65,27.7,864.0,1006.87,746.5
2018,8,11,14,0,799.0,168.0,5.7,27.5,840.0,993.26,739.14
2018,8,11,14,15,789.0,166.0,5.7,27.15,809.5,973.98,728.12
2018,8,11,14,30,779.0,164.0,5.7,26.8,779.0,951.7,715.08
2018,8,11,14,45,766.5,161.0,5.7,26.5,743.0,928.58,701.33
2018,8,11,15,0,754.0,158.0,5.7,26.2,707.0,897.48,681.97
2018,8,11,15,15,738.0,154.5,5.7,26.2,666.0,860.31,657.44
2018,8,11,15,30,722.0,151.0,5.7,26.2,625.0,821.23,631.41
2018,8,11,15,45,703.0,145.0,5.55,25.4,579.5,775.15,601.39
2018,8,11,16,0,684.0,139.0,5.4,24.6,534.0,727.9,570.08
2018,8,11,16,15,659.0,132.5,5.35,23.95,485.5,674.61,533.46
2018,8,11,16,30,634.0,126.0,5.3,23.3,437.0,621.2,495.15
2018,8,11,16,45,601.5,119.0,5.2,22.7,387.5,562.36,451.33
2018,8,11,17,0,569.0,112.0,5.1,22.1,338.0,504.74,407.23
2018,8,11,17,15,525.5,102.5,5.05,21.35,288.0,435.98,353.36
2018,8,11,17,30,482.0,93.0,5.0,20.6,238.0,374.98,303.83
2018,8,11,17,45,424.0,81.0,4.9,19.9,190.5,307.84,247.68
2018,8,11,18,0,366.0,69.0,4.8,19.2,143.0,246.43,194.77
2018,8,11,18,15,286.5,53.5,4.75,18.6,101.5,179.18,136.58
2018,8,11,18,30,207.0,38.0,4.7,18.0,60.0,121.05,84.66
2018,8,11,18,45,121.5,23.0,4.65,17.4,34.0,63.93,4.1
2018,8,11,19,0,36.0,8.0,4.6,16.8,8.0,14.65,0.0
2018,8,11,19,15,18.0,4.0,4.55,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.8,13.8,11.0,9.53,0.0
2018,8,12,5,45,118.5,26.0,2.9,14.15,38.0,20.53,6.25
2018,8,12,6,0,194.0,42.0,3.0,14.5,65.0,32.61,22.18
2018,8,12,6,15,264.0,58.5,2.9,15.2,106.0,44.56,33.45
2018,8,12,6,30,334.0,75.0,2.8,15.9,147.0,55.97,43.89
2018,8,12,6,45,388.5,88.5,2.7,16.55,194.0,64.53,51.55
2018,8,12,7,0,443.0,102.0,2.6,17.2,241.0,72.66,58.59
2018,8,12,7,15,486.5,112.5,2.55,17.95,290.5,100.42,66.5
2018,8,12,7,30,530.0,123.0,2.5,18.7,340.0,145.71,93.31
2018,8,12,7,45,564.5,131.0,2.45,19.45,390.0,193.19,128.69
2018,8,12,8,0,599.0,139.0,2.4,20.2,440.0,244.01,170.02
2018,8,12,8,15,626.5,145.5,2.45,21.05,488.0,295.52,213.3
2018,8,12,8,30,654.0,152.0,2.5,21.9,536.0,349.9,258.67
2018,8,12,8,45,676.5,156.0,2.5,22.7,581.0,402.73,302.08
2018,8,12,9,0,699.0,160.0,2.5,23.5,626.0,457.31,345.58
2018,8,12,9,15,720.0,161.5,2.6,24.25,667.5,510.37,386.97
2018,8,12,9,30,741.0,163.0,2.7,25.0,709.0,564.41,427.83
2018,8,12,9,45,760.5,162.0,2.8,25.75,745.5,615.93,465.75
2018,8,12,10,0,780.0,161.0,2.9,26.5,782.0,668.29,503.19
2018,8,12,10,15,791.0,161.5,3.05,27.0,811.0,714.74,536.21
2018,8,12,10,30,802.0,162.0,3.2,27.5,840.0,760.08,567.8
2018,8,12,10,45,811.5,162.0,3.35,28.05,863.0,802.42,595.5
2018,8,12,11,0,821.0,162.0,3.5,28.6,886.0,843.06,621.61
2018,8,12,11,15,826.5,162.0,3.7,28.9,901.5,878.34,644.83
2018,8,12,11,30,832.0,162.0,3.9,29.2,917.0,911.23,666.41
2018,8,12,11,45,836.5,160.5,4.05,29.55,924.5,939.15,684.27
2018,8,12,12,0,841.0,159.0,4.2,29.9,932.0,964.26,700.29
2018,8,12,12,15,842.5,158.0,4.35,29.95,932.0,984.03,713.71
2018,8,12,12,30,844.0,157.0,4.5,30.0,932.0,1000.6,725.17
2018,8,12,12,45,844.0,155.5,4.6,30.1,924.5,1011.89,732.87
2018,8,12,13,0,844.0,154.0,4.7,30.2,917.0,1019.76,738.57
2018,8,12,13,15,841.5,152.0,4.8,30.05,901.5,1021.14,741.17
2018,8,12,13,30,839.0,150.0,4.9,29.9,886.0,1019.03,741.65
2018,8,12,13,45,835.0,147.0,5.0,29.75,863.0,1010.86,738.26
2018,8,12,14,0,831.0,144.0,5.1,29.6,840.0,999.26,732.71
2018,8,12,14,15,824.0,141.0,5.2,29.3,810.5,981.36,723.45
2018,8,12,14,30,817.0,138.0,5.3,29.0,781.0,960.27,712.05
2018,8,12,14,45,808.5,134.0,5.35,28.65,745.5,933.61,696.64
2018,8,12,15,0,800.0,130.0,5.4,28.3,710.0,904.1,679.19
2018,8,12,15,15,785.0,126.5,5.4,28.3,668.5,866.62,654.82
2018,8,12,15,30,770.0,123.0,5.4,28.3,627.0,827.03,628.85
2018,8,12,15,45,754.5,118.5,5.4,27.25,582.5,784.06,602.79
2018,8,12,16,0,739.0,114.0,5.4,26.2,538.0,743.03,577.58
2018,8,12,16,15,720.0,107.5,5.3,25.45,490.5,692.2,543.52
2018,8,12,16,30,701.0,101.0,5.2,24.7,443.0,640.68,508.19
2018,8,12,16,45,672.5,94.5,5.15,23.95,392.5,582.33,465.54
2018,8,12,17,0,644.0,88.0,5.1,23.2,342.0,524.78,422.12
2018,8,12,17,15,603.0,81.5,4.95,22.25,292.0,461.09,372.39
2018,8,12,17,30,562.0,75.0,4.8,21.3,242.0,400.13,323.05
2018,8,12,17,45,503.5,65.5,4.65,20.4,193.5,330.61,265.07
2018,8,12,18,0,445.0,56.0,4.5,19.5,145.0,266.56,209.82
2018,8,12,18,15,357.0,45.0,4.45,18.85,103.0,196.07,148.58
2018,8,12,18,30,269.0,34.0,4.4,18.2,61.0,135.38,93.3
2018,8,12,18,45,160.0,21.0,4.3,17.5,34.5,70.44,0.0
2018,8,12,19,0,51.0,8.0,4.2,16.8,8.0,17.49,0.0
2018,8,12,19,15,25.5,4.0,4.15,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,5,15,33.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,8,13,5,30,67.0,11.0,3.6,13.3,12.0,10.48,0.0
2018,8,13,5,45,171.5,25.0,3.75,13.75,41.5,19.79,4.72
2018,8,13,6,0,276.0,39.0,3.9,14.2,71.0,30.33,20.17
2018,8,13,6,15,358.0,50.5,3.9,14.7,113.5,39.48,29.03
2018,8,13,6,30,440.0,62.0,3.9,15.2,156.0,46.87,35.96
2018,8,13,6,45,496.5,71.0,3.95,15.75,204.5,51.6,40.29
2018,8,13,7,0,553.0,80.0,4.0,16.3,253.0,56.07,44.19
2018,8,13,7,15,594.5,87.5,4.0,16.85,303.5,84.36,50.99
2018,8,13,7,30,636.0,95.0,4.0,17.4,354.0,133.05,79.16
2018,8,13,7,45,666.0,100.5,4.0,18.0,404.0,183.32,117.36
2018,8,13,8,0,696.0,106.0,4.0,18.6,454.0,237.03,162.54
2018,8,13,8,15,718.5,111.5,4.0,19.2,502.5,291.89,210.39
2018,8,13,8,30,741.0,117.0,4.0,19.8,551.0,348.87,259.79
2018,8,13,8,45,758.5,120.5,4.0,20.4,595.5,407.08,309.27
2018,8,13,9,0,776.0,124.0,4.0,21.0,640.0,462.77,355.49
2018,8,13,9,15,783.5,131.0,4.05,21.5,679.5,517.32,399.62
2018,8,13,9,30,791.0,138.0,4.1,22.0,719.0,571.37,441.96
2018,8,13,9,45,793.5,145.0,4.1,22.5,751.5,621.63,480.07
2018,8,13,10,0,796.0,152.0,4.1,23.0,784.0,670.45,515.99
2018,8,13,10,15,803.5,154.5,4.2,23.4,812.5,716.98,549.94
2018,8,13,10,30,811.0,157.0,4.3,23.8,841.0,762.1,582.12
2018,8,13,10,45,816.5,159.0,4.35,24.15,863.0,803.53,609.79
2018,8,13,11,0,822.0,161.0,4.4,24.5,885.0,842.97,635.83
2018,8,13,11,15,825.0,162.5,4.5,24.65,899.5,877.59,659.09
2018,8,13,11,30,828.0,164.0,4.6,24.8,914.0,909.69,680.8
2018,8,13,11,45,828.5,166.0,4.7,24.9,921.0,937.33,699.6
2018,8,13,12,0,829.0,168.0,4.8,25.0,928.0,962.05,716.49
2018,8,13,12,15,835.0,164.5,4.9,24.95,929.5,983.46,731.67
2018,8,13,12,30,841.0,161.0,5.0,24.9,931.0,1001.8,744.91
2018,8,13,12,45,847.0,155.5,5.1,24.85,925.0,1014.85,754.72
2018,8,13,13,0,853.0,150.0,5.2,24.8,919.0,1015.18,756.13
2018,8,13,13,15,849.0,149.0,5.3,24.55,903.0,1025.4,765.03
2018,8,13,13,30,845.0,148.0,5.4,24.3,887.0,1022.8,765.33
2018,8,13,13,45,839.5,146.0,5.45,24.05,864.0,1014.12,761.32
2018,8,13,14,0,834.0,144.0,5.5,23.8,841.0,1002.03,755.1
2018,8,13,14,15,826.0,141.5,5.55,23.35,811.0,983.6,745.19
2018,8,13,14,30,818.0,139.0,5.6,22.9,781.0,962.02,733.11
2018,8,13,14,45,807.5,136.0,5.65,22.5,745.0,934.48,716.69
2018,8,13,15,0,797.0,133.0,5.7,22.1,709.0,904.2,698.22
2018,8,13,15,15,782.0,129.5,5.7,22.1,667.5,866.74,673.1
2018,8,13,15,30,767.0,126.0,5.7,22.1,626.0,827.17,646.33
2018,8,13,15,45,749.0,122.0,5.6,21.05,581.0,786.49,620.63
2018,8,13,16,0,731.0,118.0,5.5,20.0,536.0,740.65,590.63
2018,8,13,16,15,707.5,113.0,5.45,19.4,487.5,688.39,554.37
2018,8,13,16,30,684.0,108.0,5.4,18.8,439.0,635.82,516.62
2018,8,13,16,45,652.0,101.5,5.3,18.2,388.5,575.78,471.02
2018,8,13,17,0,620.0,95.0,5.2,17.6,338.0,516.88,425.0
2018,8,13,17,15,575.5,87.5,5.1,17.1,287.0,451.1,371.81
2018,8,13,17,30,531.0,80.0,5.0,16.6,236.0,388.44,319.5
2018,8,13,17,45,469.0,70.0,4.9,16.05,188.0,318.29,259.55
2018,8,13,18,0,407.0,60.0,4.8,15.5,140.0,253.97,202.94
2018,8,13,18,15,318.5,47.5,4.7,15.15,98.5,183.01,140.37
2018,8,13,18,30,230.0,35.0,4.6,14.8,57.0,124.31,85.68
2018,8,13,18,45,134.0,21.0,4.5,14.45,32.0,63.31,0.0
2018,8,13,19,0,38.0,7.0,4.4,14.1,7.0,13.96,0.0
2018,8,13,19,15,19.0,3.5,4.35,13.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.5,3.65,13.2,3.5,0.0,0.0
2018,8,14,5,30,18.0,7.0,3.8,13.6,7.0,6.67,0.0
2018,8,14,5,45,78.0,24.5,3.95,13.95,32.0,20.24,3.55
2018,8,14,6,0,138.0,42.0,4.1,14.3,57.0,34.01,23.17
2018,8,14,6,15,189.5,60.5,4.15,14.75,93.5,48.12,36.53
2018,8,14,6,30,241.0,79.0,4.2,15.2,130.0,61.77,49.07
2018,8,14,6,45,249.0,96.5,4.3,15.6,162.0,74.15,60.22
2018,8,14,7,0,257.0,114.0,4.4,16.0,194.0,86.03,70.66
2018,8,14,7,15,207.0,132.0,4.4,16.45,204.0,108.3,80.75
2018,8,14,7,30,157.0,150.0,4.4,16.9,214.0,138.32,103.68
2018,8,14,7,45,173.0,162.0,4.4,17.35,241.0,163.17,122.52
2018,8,14,8,0,189.0,174.0,4.4,17.8,268.0,189.75,143.84
2018,8,14,8,15,356.5,181.5,4.35,18.2,381.5,249.17,187.64
2018,8,14,8,30,524.0,189.0,4.3,18.6,495.0,336.51,255.58
2018,8,14,8,45,585.0,187.0,4.3,18.95,554.0,392.65,301.77
2018,8,14,9,0,646.0,185.0,4.3,19.3,613.0,455.14,352.53
2018,8,14,9,15,665.0,187.0,4.35,19.65,651.5,505.02,393.08
2018,8,14,9,30,684.0,189.0,4.4,20.0,690.0,555.81,433.35
2018,8,14,9,45,659.5,207.0,4.4,20.35,709.0,595.24,463.48
2018,8,14,10,0,635.0,225.0,4.4,20.7,728.0,631.05,489.95
2018,8,14,10,15,665.5,221.0,4.45,21.0,765.0,681.8,527.85
2018,8,14,10,30,696.0,217.0,4.5,21.3,802.0,733.43,565.65
2018,8,14,10,45,748.0,197.0,4.5,21.6,841.0,787.23,604.75
2018,8,14,11,0,800.0,177.0,4.5,21.9,880.0,840.18,641.1
2018,8,14,11,15,743.0,208.5,4.55,22.05,870.0,854.69,650.4
2018,8,14,11,30,686.0,240.0,4.6,22.2,860.0,861.32,654.09
2018,8,14,11,45,755.0,206.0,4.7,22.4,893.0,913.59,690.67
2018,8,14,12,0,824.0,172.0,4.8,22.6,926.0,961.38,723.19
2018,8,14,12,15,828.0,169.0,4.85,22.65,926.0,981.31,736.68
2018,8,14,12,30,832.0,166.0,4.9,22.7,926.0,998.13,748.32
2018,8,14,12,45,835.5,162.0,4.95,22.75,919.5,1010.18,756.85
2018,8,14,13,0,839.0,158.0,5.0,22.8,913.0,1018.86,763.25
2018,8,14,13,15,837.5,155.5,5.1,22.8,897.5,1020.66,765.69
2018,8,14,13,30,836.0,153.0,5.2,22.8,882.0,1018.96,765.93
2018,8,14,13,45,833.5,149.0,5.25,22.75,859.5,1011.16,761.9
2018,8,14,14,0,831.0,145.0,5.3,22.7,837.0,999.89,755.63
2018,8,14,14,15,824.5,141.5,5.35,22.45,807.5,981.83,745.38
2018,8,14,14,30,818.0,138.0,5.4,22.2,778.0,960.56,732.96
2018,8,14,14,45,809.5,134.0,5.45,21.9,742.5,933.76,716.79
2018,8,14,15,0,801.0,130.0,5.5,21.6,707.0,904.11,698.52
2018,8,14,15,15,786.0,127.0,5.5,21.6,665.5,867.04,673.73
2018,8,14,15,30,771.0,124.0,5.5,21.6,624.0,827.86,647.27
2018,8,14,15,45,754.5,119.5,5.5,20.75,579.0,783.9,619.14
2018,8,14,16,0,738.0,115.0,5.5,19.9,534.0,742.11,592.11
2018,8,14,16,15,717.0,108.5,5.45,19.4,485.5,689.7,555.5
2018,8,14,16,30,696.0,102.0,5.4,18.9,437.0,636.78,517.55
2018,8,14,16,45,665.5,96.5,5.3,18.45,387.0,578.39,472.92
2018,8,14,17,0,635.0,91.0,5.2,18.0,337.0,520.97,427.8
2018,8,14,17,15,591.5,83.5,5.1,17.45,286.0,455.09,374.62
2018,8,14,17,30,548.0,76.0,5.0,16.9,235.0,392.23,322.18
2018,8,14,17,45,486.0,66.5,4.9,16.35,186.5,321.84,261.94
2018,8,14,18,0,424.0,57.0,4.8,15.8,138.0,257.29,205.01
2018,8,14,18,15,332.5,45.5,4.55,15.4,97.0,186.34,142.29
2018,8,14,18,30,241.0,34.0,4.3,15.0,56.0,126.36,85.44
2018,8,14,18,45,136.0,19.5,4.1,14.55,30.5,61.31,0.0
2018,8,14,19,0,31.0,5.0,3.9,14.1,5.0,10.66,0.0
2018,8,14,19,15,15.5,2.5,3.85,13.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.7,12.95,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,3.0,13.5,9.0,7.63,0.0
2018,8,15,5,45,150.0,23.0,3.25,14.05,37.5,18.21,1.09
2018,8,15,6,0,252.0,38.0,3.5,14.6,66.0,29.61,19.32
2018,8,15,6,15,337.0,50.0,3.55,15.1,108.0,38.13,27.74
2018,8,15,6,30,422.0,62.0,3.6,15.6,150.0,47.19,36.14
2018,8,15,6,45,482.5,71.0,3.65,16.1,198.5,51.91,40.48
2018,8,15,7,0,543.0,80.0,3.7,16.6,247.0,56.37,44.4
2018,8,15,7,15,584.0,87.0,3.65,17.1,296.5,82.52,50.23
2018,8,15,7,30,625.0,94.0,3.6,17.6,346.0,130.16,77.32
2018,8,15,7,45,664.5,97.0,3.55,18.15,397.5,179.27,114.0
2018,8,15,8,0,704.0,100.0,3.5,18.7,449.0,232.94,158.7
2018,8,15,8,15,730.0,103.0,3.5,19.2,497.5,287.16,206.04
2018,8,15,8,30,756.0,106.0,3.5,19.7,546.0,347.02,257.8
2018,8,15,8,45,652.5,152.0,3.5,20.2,553.0,389.14,296.27
2018,8,15,9,0,549.0,198.0,3.5,20.7,560.0,422.08,324.96
2018,8,15,9,15,542.0,216.5,3.5,21.15,593.0,468.22,361.65
2018,8,15,9,30,535.0,235.0,3.5,21.6,626.0,513.01,396.06
2018,8,15,9,45,693.0,176.0,3.55,22.05,707.5,587.45,453.8
2018,8,15,10,0,851.0,117.0,3.6,22.5,789.0,673.57,519.25
2018,8,15,10,15,830.0,132.5,3.7,22.85,808.0,714.83,548.79
2018,8,15,10,30,809.0,148.0,3.8,23.2,827.0,752.06,574.69
2018,8,15,10,45,831.0,141.0,3.95,23.55,854.5,797.68,605.75
2018,8,15,11,0,853.0,134.0,4.1,23.9,882.0,838.53,633.16
2018,8,15,11,15,872.0,126.5,4.2,24.05,902.0,878.27,659.93
2018,8,15,11,30,891.0,119.0,4.3,24.2,922.0,916.15,685.3
2018,8,15,11,45,894.0,118.5,4.45,24.35,929.5,944.11,704.11
2018,8,15,12,0,897.0,118.0,4.6,24.5,937.0,969.05,721.21
2018,8,15,12,15,896.0,118.5,4.7,24.5,936.0,987.98,734.58
2018,8,15,12,30,895.0,119.0,4.8,24.5,935.0,1003.54,745.81
2018,8,15,12,45,892.5,119.0,4.9,24.5,926.0,1013.65,753.54
2018,8,15,13,0,890.0,119.0,5.0,24.5,917.0,1020.23,759.05
2018,8,15,13,15,887.0,117.5,5.1,24.35,901.0,1021.18,761.39
2018,8,15,13,30,884.0,116.0,5.2,24.2,885.0,1018.56,761.47
2018,8,15,13,45,879.5,114.5,5.25,24.05,862.5,1010.87,757.86
2018,8,15,14,0,875.0,113.0,5.3,23.9,840.0,999.7,752.0
2018,8,15,14,15,868.5,111.0,5.35,23.55,810.5,982.59,742.76
2018,8,15,14,30,862.0,109.0,5.4,23.2,781.0,962.21,731.31
2018,8,15,14,45,853.5,106.5,5.45,22.9,745.5,936.24,715.8
2018,8,15,15,0,845.0,104.0,5.5,22.6,710.0,907.35,698.18
2018,8,15,15,15,831.5,101.5,5.5,22.6,668.5,871.23,674.18
2018,8,15,15,30,818.0,99.0,5.5,22.6,627.0,839.76,653.44
2018,8,15,15,45,802.0,95.5,5.4,21.75,581.5,795.77,625.04
2018,8,15,16,0,786.0,92.0,5.3,20.9,536.0,750.15,595.04
2018,8,15,16,15,766.0,87.5,5.25,20.45,487.5,698.98,559.61
2018,8,15,16,30,746.0,83.0,5.2,20.0,439.0,647.07,522.96
2018,8,15,16,45,716.5,78.5,5.1,19.55,388.5,588.33,479.17
2018,8,15,17,0,687.0,74.0,5.0,19.1,338.0,532.67,435.55
2018,8,15,17,15,645.5,68.5,4.85,18.55,287.0,467.89,383.32
2018,8,15,17,30,604.0,63.0,4.7,18.0,236.0,405.89,331.58
2018,8,15,17,45,542.5,56.0,4.6,17.5,187.5,335.89,271.64
2018,8,15,18,0,481.0,49.0,4.5,17.0,139.0,271.65,214.78
2018,8,15,18,15,385.0,39.0,4.3,16.6,97.0,197.95,149.64
2018,8,15,18,30,289.0,29.0,4.1,16.2,55.0,135.16,88.57
2018,8,15,18,45,165.0,17.0,3.95,15.75,30.0,56.27,0.0
2018,8,15,19,0,41.0,5.0,3.8,15.3,5.0,4.77,0.0
2018,8,15,19,15,20.5,2.5,3.75,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,16,5,15,37.0,4.5,2.25,12.4,5.0,0.0,0.0
2018,8,16,5,30,74.0,9.0,2.6,13.0,10.0,8.58,0.0
2018,8,16,5,45,205.0,21.0,2.9,13.55,39.5,17.23,0.0
2018,8,16,6,0,336.0,33.0,3.2,14.1,69.0,26.35,16.51
2018,8,16,6,15,425.0,42.0,3.2,14.65,113.0,32.14,22.53
2018,8,16,6,30,514.0,51.0,3.2,15.2,157.0,37.67,27.78
2018,8,16,6,45,572.5,58.0,3.25,15.75,207.0,41.2,31.06
2018,8,16,7,0,631.0,65.0,3.3,16.3,257.0,44.56,34.01
2018,8,16,7,15,671.0,70.0,3.3,16.85,308.5,71.66,39.45
2018,8,16,7,30,711.0,75.0,3.3,17.4,360.0,126.73,71.08
2018,8,16,7,45,740.0,79.0,3.35,17.95,411.0,179.7,111.18
2018,8,16,8,0,769.0,83.0,3.4,18.5,462.0,235.95,158.77
2018,8,16,8,15,791.0,86.0,3.4,19.1,511.0,292.42,208.46
2018,8,16,8,30,813.0,89.0,3.4,19.7,560.0,350.81,259.56
2018,8,16,8,45,829.5,91.0,3.4,20.35,605.0,407.81,308.59
2018,8,16,9,0,846.0,93.0,3.4,21.0,650.0,468.4,358.8
2018,8,16,9,15,856.0,96.5,3.4,21.6,690.5,524.11,403.77
2018,8,16,9,30,866.0,100.0,3.4,22.2,731.0,579.32,446.79
2018,8,16,9,45,872.0,104.0,3.4,22.75,765.5,631.79,486.43
2018,8,16,10,0,878.0,108.0,3.4,23.3,800.0,682.9,523.81
2018,8,16,10,15,885.0,109.0,3.4,23.85,828.5,730.33,557.31
2018,8,16,10,30,892.0,110.0,3.4,24.4,857.0,776.0,587.12
2018,8,16,10,45,897.5,111.0,3.35,24.9,879.0,818.52,614.18
2018,8,16,11,0,903.0,112.0,3.3,25.4,901.0,858.76,639.29
2018,8,16,11,15,906.5,112.5,3.35,25.8,916.0,894.33,661.79
2018,8,16,11,30,910.0,113.0,3.4,26.2,931.0,927.12,682.31
2018,8,16,11,45,911.5,113.0,3.45,26.6,937.5,954.66,699.27
2018,8,16,12,0,913.0,113.0,3.5,27.0,944.0,979.02,714.14
2018,8,16,12,15,911.5,114.0,3.6,27.2,943.0,998.24,726.59
2018,8,16,12,30,910.0,115.0,3.7,27.4,942.0,1014.0,736.91
2018,8,16,12,45,907.0,115.0,3.85,27.65,933.0,1023.73,743.6
2018,8,16,13,0,904.0,115.0,4.0,27.9,924.0,1029.86,748.1
2018,8,16,13,15,901.0,113.5,4.15,27.8,907.5,1030.78,750.38
2018,8,16,13,30,898.0,112.0,4.3,27.7,891.0,1028.07,750.42
2018,8,16,13,45,892.5,111.0,4.4,27.6,867.5,1019.78,746.62
2018,8,16,14,0,887.0,110.0,4.5,27.5,844.0,1007.97,740.62
2018,8,16,14,15,880.0,108.0,4.6,27.2,814.0,990.15,731.3
2018,8,16,14,30,873.0,106.0,4.7,26.9,784.0,969.03,720.13
2018,8,16,14,45,863.5,103.5,4.75,26.6,747.5,941.81,704.39
2018,8,16,15,0,854.0,101.0,4.8,26.3,711.0,911.68,686.57
2018,8,16,15,15,840.5,98.5,4.8,26.3,669.0,875.23,663.08
2018,8,16,15,30,827.0,96.0,4.8,26.3,627.0,843.34,642.68
2018,8,16,15,45,811.0,93.0,4.9,25.3,581.5,799.58,616.68
2018,8,16,16,0,795.0,90.0,5.0,24.3,536.0,754.16,588.84
2018,8,16,16,15,774.0,85.5,4.95,23.6,487.0,701.82,553.79
2018,8,16,16,30,753.0,81.0,4.9,22.9,438.0,648.82,517.48
2018,8,16,16,45,723.5,77.0,4.85,22.25,387.5,590.33,475.1
2018,8,16,17,0,694.0,73.0,4.8,21.6,337.0,532.57,430.92
2018,8,16,17,15,652.0,67.5,4.7,20.85,286.0,469.46,380.87
2018,8,16,17,30,610.0,62.0,4.6,20.1,235.0,406.89,329.44
2018,8,16,17,45,547.5,55.0,4.5,19.3,186.0,336.17,269.65
2018,8,16,18,0,485.0,48.0,4.4,18.5,137.0,271.34,212.84
2018,8,16,18,15,387.0,38.0,4.3,17.95,95.0,196.88,147.47
2018,8,16,18,30,289.0,28.0,4.2,17.4,53.0,133.06,84.09
2018,8,16,18,45,164.5,17.0,4.1,16.85,29.0,55.81,0.0
2018,8,16,19,0,40.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,3.9,16.05,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,2.3,13.6,9.0,7.63,0.0
2018,8,17,5,45,200.0,20.5,2.55,14.15,38.0,16.87,0.0
2018,8,17,6,0,329.0,33.0,2.8,14.7,67.0,26.5,16.47
2018,8,17,6,15,421.5,41.5,2.8,15.35,111.0,31.82,22.15
2018,8,17,6,30,514.0,50.0,2.8,16.0,155.0,36.94,27.03
2018,8,17,6,45,575.5,56.0,2.75,16.65,205.0,39.69,29.6
2018,8,17,7,0,637.0,62.0,2.7,17.3,255.0,42.34,31.92
2018,8,17,7,15,679.0,66.5,2.65,18.0,307.0,72.72,40.3
2018,8,17,7,30,721.0,71.0,2.6,18.7,359.0,123.73,67.89
2018,8,17,7,45,751.5,74.5,2.55,19.45,410.5,177.14,107.83
2018,8,17,8,0,782.0,78.0,2.5,20.2,462.0,233.99,155.34
2018,8,17,8,15,804.0,80.5,2.45,21.05,511.0,290.8,204.64
2018,8,17,8,30,826.0,83.0,2.4,21.9,560.0,353.39,258.07
2018,8,17,8,45,843.5,85.0,2.35,22.7,606.0,411.05,306.55
2018,8,17,9,0,861.0,87.0,2.3,23.5,652.0,469.48,353.94
2018,8,17,9,15,874.5,88.5,2.35,24.35,693.5,525.95,398.33
2018,8,17,9,30,888.0,90.0,2.4,25.2,735.0,582.21,440.92
2018,8,17,9,45,899.0,91.0,2.4,26.0,771.0,636.01,480.11
2018,8,17,10,0,910.0,92.0,2.4,26.8,807.0,688.83,517.21
2018,8,17,10,15,917.5,93.0,2.45,27.5,836.5,737.95,550.16
2018,8,17,10,30,925.0,94.0,2.5,28.2,866.0,785.27,579.98
2018,8,17,10,45,931.5,93.5,2.55,28.9,888.5,828.32,606.48
2018,8,17,11,0,938.0,93.0,2.6,29.6,911.0,869.03,631.1
2018,8,17,11,15,941.5,94.0,2.65,30.2,926.5,906.11,653.33
2018,8,17,11,30,945.0,95.0,2.7,30.8,942.0,940.3,673.5
2018,8,17,11,45,947.5,94.5,2.75,31.35,949.5,969.01,690.19
2018,8,17,12,0,950.0,94.0,2.8,31.9,957.0,994.45,704.77
2018,8,17,12,15,950.0,94.0,2.85,32.3,956.5,1014.61,716.48
2018,8,17,12,30,950.0,94.0,2.9,32.7,956.0,1031.2,726.03
2018,8,17,12,45,948.5,94.0,3.0,33.05,947.5,1042.65,733.07
2018,8,17,13,0,947.0,94.0,3.1,33.4,939.0,1050.36,737.92
2018,8,17,13,15,944.5,93.5,3.2,33.4,923.5,1052.76,740.66
2018,8,17,13,30,942.0,93.0,3.3,33.4,908.0,1051.38,741.19
2018,8,17,13,45,937.5,92.0,3.4,33.35,884.5,1043.68,738.05
2018,8,17,14,0,933.0,91.0,3.5,33.3,861.0,1032.28,732.7
2018,8,17,14,15,927.0,90.0,3.6,33.05,831.0,1015.77,724.78
2018,8,17,14,30,921.0,89.0,3.7,32.8,801.0,995.78,714.66
2018,8,17,14,45,913.0,87.0,3.8,32.55,764.5,969.4,700.38
2018,8,17,15,0,905.0,85.0,3.9,32.3,728.0,939.88,683.95
2018,8,17,15,15,892.5,83.5,3.9,32.3,686.0,903.94,661.9
2018,8,17,15,30,880.0,82.0,3.9,32.3,644.0,865.51,638.06
2018,8,17,15,45,865.0,79.5,4.0,31.45,597.5,821.57,612.79
2018,8,17,16,0,850.0,77.0,4.1,30.6,551.0,775.8,585.65
2018,8,17,16,15,830.0,74.0,4.15,29.85,501.5,724.12,553.16
2018,8,17,16,30,810.0,71.0,4.2,29.1,452.0,676.77,522.97
2018,8,17,16,45,781.5,67.5,4.2,28.35,400.0,617.01,482.29
2018,8,17,17,0,753.0,64.0,4.2,27.6,348.0,557.81,438.87
2018,8,17,17,15,711.5,60.0,4.15,26.45,295.5,491.48,388.69
2018,8,17,17,30,670.0,56.0,4.1,25.3,243.0,427.7,338.22
2018,8,17,17,45,607.0,50.0,4.05,24.2,192.5,357.05,280.03
2018,8,17,18,0,544.0,44.0,4.0,23.1,142.0,290.13,222.68
2018,8,17,18,15,442.0,35.0,3.9,22.1,98.0,212.33,155.58
2018,8,17,18,30,340.0,26.0,3.8,21.1,54.0,144.54,86.21
2018,8,17,18,45,194.5,16.0,3.75,20.15,29.5,61.65,0.0
2018,8,17,19,0,49.0,6.0,3.7,19.2,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,3.65,18.75,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.0,2.35,13.05,4.5,0.0,0.0
2018,8,18,5,30,74.0,8.0,2.6,13.6,9.0,7.63,0.0
2018,8,18,5,45,211.0,20.5,2.85,14.15,38.5,17.02,0.0
2018,8,18,6,0,348.0,33.0,3.1,14.7,68.0,26.68,16.47
2018,8,18,6,15,442.5,42.0,3.0,15.45,113.5,32.45,22.65
2018,8,18,6,30,537.0,51.0,2.9,16.2,159.0,37.98,27.9
2018,8,18,6,45,598.5,57.5,2.8,16.95,210.5,41.1,30.79
2018,8,18,7,0,660.0,64.0,2.7,17.7,262.0,44.09,33.4
2018,8,18,7,15,702.0,69.0,2.65,18.65,315.5,75.09,42.0
2018,8,18,7,30,744.0,74.0,2.6,19.6,369.0,127.95,70.27
2018,8,18,7,45,774.5,77.5,2.6,20.55,421.5,182.8,110.94
2018,8,18,8,0,805.0,81.0,2.6,21.5,474.0,241.1,159.3
2018,8,18,8,15,826.5,84.0,2.55,22.4,524.5,299.65,209.78
2018,8,18,8,30,848.0,87.0,2.5,23.3,575.0,360.04,261.33
2018,8,18,8,45,865.0,89.0,2.45,24.25,621.5,422.66,313.18
2018,8,18,9,0,882.0,91.0,2.4,25.2,668.0,482.18,360.89
2018,8,18,9,15,882.5,98.5,2.4,26.05,706.5,538.75,404.81
2018,8,18,9,30,883.0,106.0,2.4,26.9,745.0,593.79,445.81
2018,8,18,9,45,877.0,115.5,2.4,27.75,776.5,644.97,482.37
2018,8,18,10,0,871.0,125.0,2.4,28.6,808.0,693.61,515.77
2018,8,18,10,15,879.5,126.5,2.45,29.25,838.0,742.46,549.1
2018,8,18,10,30,888.0,128.0,2.5,29.9,868.0,789.69,579.06
2018,8,18,10,45,894.5,129.0,2.5,30.6,891.0,833.05,605.18
2018,8,18,11,0,901.0,130.0,2.5,31.3,914.0,874.19,629.46
2018,8,18,11,15,905.0,130.5,2.6,31.8,929.0,910.3,651.47
2018,8,18,11,30,909.0,131.0,2.7,32.3,944.0,943.66,671.61
2018,8,18,11,45,911.0,131.5,2.8,32.8,951.5,972.29,688.66
2018,8,18,12,0,913.0,132.0,2.9,33.3,959.0,997.77,703.73
2018,8,18,12,15,910.5,133.5,3.05,33.45,957.5,1016.66,716.14
2018,8,18,12,30,908.0,135.0,3.2,33.6,956.0,1032.06,726.48
2018,8,18,12,45,902.5,137.0,3.35,33.8,946.5,1041.46,733.03
2018,8,18,13,0,897.0,139.0,3.5,34.0,937.0,1047.25,737.46
2018,8,18,13,15,894.5,137.0,3.6,33.9,920.5,1048.31,739.59
2018,8,18,13,30,892.0,135.0,3.7,33.8,904.0,1045.73,739.59
2018,8,18,13,45,886.5,133.5,3.85,33.7,880.0,1037.05,736.2
2018,8,18,14,0,881.0,132.0,4.0,33.6,856.0,1024.85,730.66
2018,8,18,14,15,873.0,130.0,4.1,33.25,825.0,1006.22,721.46
2018,8,18,14,30,865.0,128.0,4.2,32.9,794.0,993.02,715.83
2018,8,18,14,45,854.5,125.5,4.3,32.6,757.0,964.81,700.22
2018,8,18,15,0,844.0,123.0,4.4,32.3,720.0,933.69,682.63
2018,8,18,15,15,829.0,120.0,4.4,32.3,677.0,895.25,658.7
2018,8,18,15,30,814.0,117.0,4.4,32.3,634.0,854.56,633.09
2018,8,18,15,45,794.5,113.0,4.5,31.25,586.5,807.01,605.44
2018,8,18,16,0,775.0,109.0,4.6,30.2,539.0,758.05,576.07
2018,8,18,16,15,749.0,105.0,4.6,29.35,488.5,706.58,543.38
2018,8,18,16,30,723.0,101.0,4.6,28.5,438.0,651.48,506.89
2018,8,18,16,45,688.0,95.0,4.6,27.7,385.5,588.17,461.71
2018,8,18,17,0,653.0,89.0,4.6,26.9,333.0,526.22,415.9
2018,8,18,17,15,604.0,82.0,4.5,25.7,280.5,456.88,362.94
2018,8,18,17,30,555.0,75.0,4.4,24.5,228.0,391.07,310.6
2018,8,18,17,45,485.0,65.0,4.3,23.35,178.0,316.24,249.1
2018,8,18,18,0,415.0,55.0,4.2,22.2,128.0,248.13,191.19
2018,8,18,18,15,316.5,41.5,4.1,21.25,86.5,173.91,127.52
2018,8,18,18,30,218.0,28.0,4.0,20.3,45.0,108.75,61.12
2018,8,18,18,45,116.0,15.0,3.95,19.35,23.5,41.73,0.0
2018,8,18,19,0,14.0,2.0,3.9,18.4,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.85,17.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.45,12.6,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.7,13.1,7.0,6.67,0.0
2018,8,19,5,45,144.5,21.5,2.95,13.6,33.5,17.15,0.0
2018,8,19,6,0,246.0,36.0,3.2,14.1,60.0,28.22,17.61
2018,8,19,6,15,335.0,49.0,3.2,14.75,103.0,37.6,27.17
2018,8,19,6,30,424.0,62.0,3.2,15.4,146.0,47.95,36.76
2018,8,19,6,45,488.0,71.0,3.25,16.05,195.0,52.63,41.09
2018,8,19,7,0,552.0,80.0,3.3,16.7,244.0,57.08,45.01
2018,8,19,7,15,598.0,87.0,3.3,17.4,296.0,81.13,49.85
2018,8,19,7,30,644.0,94.0,3.3,18.1,348.0,130.18,76.75
2018,8,19,7,45,679.5,100.0,3.3,18.8,401.0,182.4,115.58
2018,8,19,8,0,715.0,106.0,3.3,19.5,454.0,238.77,162.25
2018,8,19,8,15,741.0,110.5,3.3,20.25,504.0,295.15,210.88
2018,8,19,8,30,767.0,115.0,3.3,21.0,554.0,354.02,261.36
2018,8,19,8,45,787.5,117.5,3.35,21.8,600.5,414.17,311.87
2018,8,19,9,0,808.0,120.0,3.4,22.6,647.0,472.16,359.32
2018,8,19,9,15,826.5,122.0,3.45,23.25,690.5,529.7,405.14
2018,8,19,9,30,845.0,124.0,3.5,23.9,734.0,587.74,449.82
2018,8,19,9,45,859.5,124.5,3.55,24.6,771.0,642.13,490.38
2018,8,19,10,0,874.0,125.0,3.6,25.3,808.0,695.45,528.95
2018,8,19,10,15,884.0,125.5,3.65,25.8,838.5,744.59,563.9
2018,8,19,10,30,894.0,126.0,3.7,26.3,869.0,792.21,595.44
2018,8,19,10,45,902.5,126.0,3.75,26.85,893.0,836.43,623.78
2018,8,19,11,0,911.0,126.0,3.8,27.4,917.0,878.54,650.37
2018,8,19,11,15,916.0,126.0,3.85,27.75,932.5,915.34,673.65
2018,8,19,11,30,921.0,126.0,3.9,28.1,948.0,949.39,694.99
2018,8,19,11,45,924.5,125.5,3.95,28.45,956.0,978.67,713.09
2018,8,19,12,0,928.0,125.0,4.0,28.8,964.0,1004.8,729.12
2018,8,19,12,15,929.0,125.0,4.0,29.0,964.0,1025.76,741.94
2018,8,19,12,30,930.0,125.0,4.0,29.2,964.0,1043.25,752.59
2018,8,19,12,45,928.5,125.0,4.05,29.45,955.5,1054.7,759.63
2018,8,19,13,0,927.0,125.0,4.1,29.7,947.0,1062.48,764.47
2018,8,19,13,15,924.5,123.5,4.1,29.7,930.5,1063.98,765.87
2018,8,19,13,30,922.0,122.0,4.1,29.7,914.0,1061.73,765.04
2018,8,19,13,45,918.0,119.5,4.15,29.7,890.0,1053.19,760.65
2018,8,19,14,0,914.0,117.0,4.2,29.7,866.0,1040.95,754.03
2018,8,19,14,15,900.0,117.0,4.2,29.5,831.5,1018.04,740.85
2018,8,19,14,30,886.0,117.0,4.2,29.3,797.0,991.96,725.67
2018,8,19,14,45,883.5,112.0,4.25,29.1,762.5,968.24,712.34
2018,8,19,15,0,881.0,107.0,4.3,28.9,728.0,941.19,696.71
2018,8,19,15,15,867.0,105.0,4.3,28.9,685.0,911.38,678.37
2018,8,19,15,30,853.0,103.0,4.3,28.9,642.0,871.53,653.1
2018,8,19,15,45,835.5,99.5,4.35,28.0,594.5,824.88,625.35
2018,8,19,16,0,818.0,96.0,4.4,27.1,547.0,776.59,595.81
2018,8,19,16,15,795.5,91.5,4.4,26.3,496.0,722.03,560.58
2018,8,19,16,30,773.0,87.0,4.4,25.5,445.0,666.84,523.98
2018,8,19,16,45,742.0,82.0,4.45,24.7,392.5,605.11,480.35
2018,8,19,17,0,711.0,77.0,4.5,23.9,340.0,547.09,437.15
2018,8,19,17,15,665.0,71.5,4.4,22.8,287.0,478.51,384.01
2018,8,19,17,30,619.0,66.0,4.3,21.7,234.0,413.11,331.16
2018,8,19,17,45,544.5,58.0,4.2,20.6,182.5,335.25,266.33
2018,8,19,18,0,470.0,50.0,4.1,19.5,131.0,264.55,205.33
2018,8,19,18,15,357.0,38.5,4.05,18.6,88.0,184.48,135.85
2018,8,19,18,30,244.0,27.0,4.0,17.7,45.0,113.64,59.36
2018,8,19,18,45,130.5,15.0,3.95,16.8,23.5,44.88,0.0
2018,8,19,19,0,17.0,3.0,3.9,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.9,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
