Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,9.05,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,18.11,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,23.78,13.57
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,31.1,21.56
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,35.35,25.76
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,39.47,29.59
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,56.31,34.23
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,108.78,57.93
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,164.33,97.69
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,223.85,147.08
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,283.7,199.36
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,348.71,255.55
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,409.44,307.18
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,470.82,357.42
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,529.42,403.78
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,587.59,447.95
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,642.67,488.42
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,696.39,526.5
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,744.08,558.43
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,789.21,586.19
2018,9,9,10,45,943.5,96.5,2.05,26.8,844.5,833.61,613.38
2018,9,9,11,0,953.0,95.0,2.1,27.6,867.0,875.68,638.63
2018,9,9,11,15,955.5,96.0,2.15,28.25,880.5,911.82,660.11
2018,9,9,11,30,958.0,97.0,2.2,28.9,894.0,944.82,679.41
2018,9,9,11,45,959.0,96.5,2.25,29.55,899.0,971.59,694.66
2018,9,9,12,0,960.0,96.0,2.3,30.2,904.0,994.83,707.67
2018,9,9,12,15,956.5,98.0,2.5,30.45,900.5,1012.85,720.13
2018,9,9,12,30,953.0,100.0,2.7,30.7,897.0,1027.06,730.27
2018,9,9,12,45,946.0,102.0,2.85,30.9,885.0,1034.03,735.63
2018,9,9,13,0,939.0,104.0,3.0,31.1,873.0,1037.11,738.69
2018,9,9,13,15,935.0,103.5,3.2,31.05,854.5,1036.52,740.72
2018,9,9,13,30,931.0,103.0,3.4,31.0,836.0,1032.1,740.39
2018,9,9,13,45,924.5,102.0,3.6,31.0,810.0,1020.91,735.61
2018,9,9,14,0,918.0,101.0,3.8,31.0,784.0,1006.03,728.48
2018,9,9,14,15,908.5,99.5,3.9,30.7,750.5,984.18,717.04
2018,9,9,14,30,899.0,98.0,4.0,30.4,717.0,958.98,703.38
2018,9,9,14,45,885.5,96.0,4.1,30.15,677.0,926.4,684.56
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,891.04,663.69
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,856.09,641.75
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,811.61,613.0
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,760.77,582.39
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,708.87,549.97
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,647.29,508.75
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,586.13,465.39
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,519.82,415.32
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,453.19,362.81
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,375.46,299.23
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,303.86,238.1
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,218.95,164.57
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,141.94,78.26
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,56.81,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,17.16,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,23.43,13.02
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,31.21,21.63
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,35.87,26.21
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,40.35,30.39
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,53.1,32.26
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,108.36,59.03
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,163.14,98.22
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,221.94,146.76
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,281.26,198.2
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,342.78,251.21
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,402.33,301.37
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,462.7,350.19
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,522.38,396.83
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,580.09,440.2
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,635.51,480.24
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,690.08,518.16
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,739.98,552.46
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,787.92,582.94
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,830.74,609.49
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,870.94,634.06
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,906.65,655.36
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,939.26,674.52
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,966.81,690.95
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,990.87,705.2
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,1007.76,715.57
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,1020.83,723.69
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,1027.72,727.53
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,1030.74,729.15
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,1028.03,729.12
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,1021.51,726.79
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,1008.9,720.38
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,992.69,711.77
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,970.17,700.39
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,944.45,686.83
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,919.44,673.46
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,883.73,652.73
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,841.04,625.82
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,796.36,597.27
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,744.28,566.36
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,691.29,533.56
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,629.86,492.76
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,572.5,452.06
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,503.29,400.28
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,437.01,348.45
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,358.31,284.78
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,286.11,223.63
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,200.86,149.98
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,122.67,58.01
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,47.94,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,16.2,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,22.61,12.07
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,30.44,20.94
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,35.58,25.98
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,40.5,30.58
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,53.13,32.69
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,108.58,59.62
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,163.0,98.73
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,220.95,146.91
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,279.5,198.19
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,340.01,251.04
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,399.09,301.78
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,458.76,351.29
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,515.86,397.38
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,572.64,441.58
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,626.35,482.07
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,678.12,519.86
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,726.21,554.44
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,772.44,585.53
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,814.28,612.75
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,853.62,638.02
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,888.78,660.79
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,921.05,681.55
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,947.98,698.89
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,971.61,714.1
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,993.63,728.42
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,1012.22,740.56
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,1026.4,750.41
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,1036.73,757.89
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,1036.29,759.06
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,1031.94,757.88
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,1020.62,752.51
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,1005.5,745.04
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,983.83,734.27
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,958.69,721.02
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,927.97,703.75
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,894.24,684.11
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,853.04,656.92
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,809.65,627.92
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,759.99,598.05
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,709.03,566.03
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,656.36,529.58
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,597.85,486.9
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,529.64,433.3
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,463.67,379.16
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,385.71,312.74
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,313.54,248.7
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,224.5,168.82
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,138.56,51.6
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,52.27,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,10.48,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,23.41,12.29
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,36.62,26.23
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,47.32,36.3
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,57.75,45.86
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,78.66,59.95
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,109.28,79.66
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,150.01,106.2
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,203.63,145.63
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,257.55,187.76
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,325.23,242.86
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,373.38,285.94
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,414.69,321.46
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,466.14,362.92
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,518.05,403.4
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,589.37,458.25
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,668.69,517.76
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,679.3,523.74
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,676.59,519.57
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,679.65,519.59
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,676.61,514.73
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,727.99,553.01
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,780.72,591.64
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,829.33,627.08
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,876.92,661.61
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,820.31,620.3
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,761.43,577.36
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,828.85,628.61
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,898.49,680.18
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,921.86,698.23
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,940.74,712.65
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,904.16,688.95
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,865.03,663.54
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,809.09,625.27
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,748.39,582.71
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,637.75,500.51
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,519.16,410.18
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,479.59,381.04
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,427.14,341.48
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,424.5,342.96
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,405.51,331.34
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,402.21,331.16
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,405.08,334.96
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,309.15,256.09
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,233.54,192.23
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,178.99,145.2
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,128.84,101.28
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,92.69,67.79
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,52.35,7.96
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,19.06,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,12.39,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,22.35,11.01
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,33.87,23.75
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,39.52,29.36
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,44.86,34.37
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,50.89,31.88
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,102.59,54.38
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,156.53,92.93
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,214.42,141.38
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,272.92,193.32
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,333.6,247.28
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,395.59,301.4
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,455.29,352.16
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,512.24,399.29
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,568.64,444.31
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,621.85,485.44
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,673.61,524.16
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,723.19,560.4
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,770.84,592.72
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,812.89,620.58
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,852.36,646.36
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,887.28,669.86
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,919.14,691.23
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,946.53,709.44
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,970.49,725.38
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,988.7,738.1
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,1003.23,748.52
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,1013.03,756.22
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,1019.0,761.49
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,1018.48,762.95
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,1014.11,761.99
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,990.89,747.89
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,964.47,731.72
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,895.79,686.38
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,824.46,638.45
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,764.16,597.15
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,699.46,550.7
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,743.64,586.76
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,765.14,604.1
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,733.23,583.7
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,697.83,560.55
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,639.4,518.32
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,581.13,474.26
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,512.81,419.68
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,446.94,364.86
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,368.1,297.27
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,299.66,235.93
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,208.31,152.88
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,121.2,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,46.05,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,9.53,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,22.69,10.82
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,36.39,26.03
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,44.87,34.21
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,54.66,43.22
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,69.85,50.79
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,110.03,73.31
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,153.41,105.4
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,199.97,143.51
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,250.15,184.1
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,310.17,233.61
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,360.95,276.95
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,411.0,318.21
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,467.53,362.98
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,528.24,409.67
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,577.74,446.31
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,626.01,480.78
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,675.78,515.95
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,725.13,549.87
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,761.66,573.53
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,795.4,594.83
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,838.96,623.38
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,885.27,653.11
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,919.66,675.16
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,951.58,695.65
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,975.76,711.68
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,1004.03,730.49
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,1012.82,737.25
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,1017.78,741.82
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,1002.92,733.64
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,984.4,723.27
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,984.72,725.9
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,980.54,725.49
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,957.7,713.15
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,931.54,698.61
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,899.55,679.63
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,864.79,658.54
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,814.27,625.1
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,769.33,595.27
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,719.43,563.92
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,668.42,530.67
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,562.98,452.97
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,462.76,374.9
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,367.85,299.34
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,286.25,232.12
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,236.03,189.18
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,188.46,146.88
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,123.06,87.46
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,56.07,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,19.33,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,13.34,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,19.8,8.07
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,27.33,18.02
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,30.91,21.76
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,37.66,28.01
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,48.24,29.64
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,100.81,52.49
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,156.46,92.33
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,216.04,142.47
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,275.46,195.66
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,340.01,253.37
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,399.75,306.51
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,460.15,358.65
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,518.69,407.84
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,576.64,454.92
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,631.17,497.79
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,684.24,538.21
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,734.09,575.39
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,781.97,608.69
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,825.07,637.82
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,865.56,664.8
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,901.14,689.01
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,933.56,710.96
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,960.88,729.91
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,984.66,746.51
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,1002.37,758.97
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,1016.26,768.97
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,1024.36,775.18
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,1028.52,778.88
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,1027.2,778.77
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,1021.96,776.16
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,1011.41,770.59
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,997.07,762.55
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,975.18,748.91
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,949.85,732.96
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,917.96,712.55
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,883.12,689.96
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,840.95,661.47
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,796.69,631.16
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,746.07,596.99
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,694.23,561.13
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,641.08,523.01
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,582.25,478.22
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,512.56,421.92
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,445.47,365.37
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,365.52,296.06
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,291.99,229.67
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,199.99,141.85
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,94.34,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,13.34,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,18.99,6.91
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,28.05,18.68
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,31.57,22.4
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,35.12,25.79
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,45.17,27.19
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,98.88,50.0
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,155.09,89.91
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,218.71,143.07
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,279.11,196.62
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,341.35,251.78
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,401.78,304.55
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,462.72,355.96
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,521.46,404.02
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,579.69,449.89
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,634.77,491.55
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,688.4,530.62
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,738.12,565.2
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,785.65,596.02
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,829.24,624.18
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,870.06,650.19
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,905.09,672.36
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,936.86,692.3
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,964.51,709.0
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,988.54,723.34
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,1006.59,735.31
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,1020.75,744.92
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,1028.51,750.54
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,1032.28,753.78
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,1030.47,754.0
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,1024.7,751.82
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,1011.98,745.37
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,995.46,736.53
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,972.94,724.31
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,946.99,709.75
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,915.25,691.32
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,880.63,670.66
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,838.39,643.2
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,794.05,613.95
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,742.06,581.62
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,694.9,551.67
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,634.03,509.17
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,573.61,464.32
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,502.98,408.73
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,435.22,352.8
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,354.23,283.65
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,284.56,221.04
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,189.41,129.21
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,84.84,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,13.34,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,19.12,6.11
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,25.78,16.59
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,31.68,22.41
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,35.21,25.8
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,44.6,27.11
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,97.49,49.39
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,153.69,89.33
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,213.61,139.48
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,276.45,195.15
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,337.6,249.72
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,397.46,302.36
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,457.9,353.81
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,515.93,401.81
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,573.2,447.48
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,627.26,489.23
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,679.62,528.37
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,728.92,564.05
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,776.19,595.77
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,819.27,624.18
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,859.7,650.46
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,895.07,674.22
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,927.28,695.8
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,954.31,713.42
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,977.8,728.73
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,994.94,740.92
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,1008.25,750.71
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,1015.8,756.5
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,1019.44,759.86
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,1017.42,760.49
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,1011.51,758.64
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,999.85,753.55
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,984.45,745.97
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,963.1,733.93
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,938.35,719.54
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,906.03,700.24
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,870.82,678.63
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,828.54,650.11
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,784.25,619.82
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,739.52,591.41
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,687.13,556.3
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,626.81,512.7
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,566.88,466.55
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,496.14,409.04
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,428.36,351.54
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,346.26,280.06
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,276.13,215.84
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,175.37,115.34
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,70.03,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,12.39,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,20.24,5.72
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,28.68,19.07
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,33.44,24.01
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,38.07,28.43
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,46.89,29.88
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,101.63,54.9
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,155.54,92.99
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,213.74,141.39
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,272.63,193.49
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,333.88,247.76
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,392.96,299.48
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,454.68,351.62
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,512.44,399.09
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,570.01,444.72
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,624.17,486.33
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,677.09,525.65
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,725.97,560.7
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,772.84,591.54
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,814.92,618.72
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,854.37,643.79
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,889.54,666.35
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,921.54,686.71
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,947.84,702.65
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,970.62,716.27
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,987.53,726.98
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,1000.65,735.37
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,1007.49,740.41
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,1010.46,743.11
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,1008.52,743.19
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,1002.77,740.93
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,990.19,734.14
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,973.95,725.03
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,951.38,712.9
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,925.51,698.45
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,892.82,678.86
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,857.39,657.16
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,814.28,628.75
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,775.84,603.39
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,722.55,569.68
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,668.53,534.2
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,605.31,489.7
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,543.13,442.38
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,473.76,386.98
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,405.17,329.72
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,321.17,257.75
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,245.6,190.17
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,146.23,89.21
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,45.9,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
